Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,12.18,4.27
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,22.53,14.64
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,32.76,24.42
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,43.73,34.82
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,54.6,45.01
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,64.69,54.36
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,74.69,63.51
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,94.95,81.8
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,114.6,99.28
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,123.93,107.45
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,139.59,121.26
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,148.02,128.53
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,156.17,135.55
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,168.26,135.7
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,177.34,144.43
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,190.3,154.82
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,203.58,165.8
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,234.12,190.16
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,273.04,222.2
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,239.68,196.82
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,200.61,165.52
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,213.87,176.98
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,228.36,189.5
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,175.23,145.05
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,127.45,104.45
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,81.53,65.26
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,37.53,27.21
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,65.86,52.0
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,98.09,80.07
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,89.42,72.7
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,80.69,65.26
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,70.44,56.43
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,60.08,47.4
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,49.07,37.77
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,37.87,27.81
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,27.89,18.78
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,18.3,10.02
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,10.65,2.1
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.57,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.02,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,5.3,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,7.58,1.32
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,10.63,4.22
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,13.68,7.1
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,16.36,9.6
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,19.04,12.09
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,65.57,54.8
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,106.43,91.34
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,123.0,105.77
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,133.25,114.55
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,129.48,110.95
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,130.63,111.79
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,122.77,99.9
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,113.47,92.08
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,113.2,91.62
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,112.78,91.02
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,103.39,83.07
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,93.6,74.81
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,80.83,63.87
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,67.77,52.68
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,121.75,98.42
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,178.87,145.92
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,174.38,141.94
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,169.65,138.04
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,153.04,124.4
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,135.64,110.02
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,147.54,120.48
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,160.92,132.07
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,148.89,122.37
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,136.67,112.49
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,121.35,99.67
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,105.81,86.47
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,87.26,70.59
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,68.25,53.98
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,51.43,39.11
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,33.39,22.94
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,17.9,7.72
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,11.41,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,24.03,13.72
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,32.68,23.6
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,41.37,32.05
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,58.08,47.57
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,75.81,63.81
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,87.4,74.23
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,98.7,84.2
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,109.87,93.71
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,120.84,102.87
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,129.59,110.14
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,142.1,120.63
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,140.66,118.89
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,145.47,122.63
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,162.77,128.81
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,190.9,148.37
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,218.46,167.61
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,252.39,193.12
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,310.36,231.09
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,397.74,297.13
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,445.95,340.64
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,492.38,381.82
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,534.39,419.3
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,573.8,453.86
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,608.95,484.6
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,641.11,512.48
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,666.54,534.62
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,694.08,557.81
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,709.92,572.11
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,721.95,582.71
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,723.79,585.04
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,721.61,584.25
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,709.73,575.12
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,694.03,562.64
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,657.4,536.42
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,617.24,505.66
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,552.71,452.47
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,485.83,393.02
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,359.55,261.01
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,188.93,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,9.83,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,23.04,13.06
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,30.12,21.59
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,37.34,28.74
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,41.75,33.02
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,46.25,37.17
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,49.73,40.33
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,58.05,47.84
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,61.56,50.75
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,64.95,53.49
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,67.05,55.16
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,69.06,56.72
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,71.19,58.39
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,73.22,59.98
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,122.97,69.79
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,182.06,105.65
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,240.44,152.42
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,297.73,203.2
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,352.78,254.16
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,406.32,303.93
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,456.78,350.62
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,504.97,394.45
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,548.84,433.83
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,589.89,470.02
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,625.2,500.07
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,657.11,526.75
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,683.96,551.02
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,707.14,572.22
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,721.23,585.26
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,731.32,593.92
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,740.33,602.04
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,738.68,602.06
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,724.83,591.66
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,707.02,577.83
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,670.59,550.61
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,630.68,519.0
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,563.08,463.66
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,493.01,402.02
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,368.34,274.26
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,195.99,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,11.41,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,24.02,13.8
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,32.65,23.87
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,41.33,32.4
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,47.31,38.21
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,53.3,43.83
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,57.16,47.43
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,61.03,50.95
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,69.61,58.62
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,73.07,61.53
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,92.67,79.16
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,112.39,96.73
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,94.17,79.97
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,79.56,66.58
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,144.74,99.23
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,200.03,144.94
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,233.45,161.44
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,289.36,201.19
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,318.58,239.98
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,315.25,248.24
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,330.34,262.88
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,342.13,274.12
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,339.88,274.16
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,340.99,276.49
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,326.98,265.79
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,309.28,251.75
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,466.79,382.09
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,620.33,505.53
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,451.44,371.64
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,228.25,187.44
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,215.03,177.91
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,201.24,167.13
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,181.24,150.59
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,160.49,133.18
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,137.64,113.88
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,113.95,93.41
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,73.75,58.21
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,44.3,31.92
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,25.07,13.79
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,7.08,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,3.54,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,13.38,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,25.55,14.71
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,36.79,27.2
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,48.02,38.07
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,56.8,46.4
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,65.47,54.41
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,43.07,33.99
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,22.87,15.43
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,35.94,27.33
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,49.06,39.13
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,43.28,33.79
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,37.52,28.49
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,35.61,26.64
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,33.7,24.81
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,62.69,48.37
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,90.33,71.8
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,82.26,64.73
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,73.86,57.45
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,97.82,77.65
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,122.05,97.93
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,104.08,82.67
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,85.53,66.99
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,66.99,51.42
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,48.39,35.7
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,36.81,25.88
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,25.26,16.04
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,35.63,24.97
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,46.02,33.92
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,48.71,36.29
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,51.4,38.68
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,46.75,34.78
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,42.11,30.87
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,37.09,26.6
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,32.08,22.29
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,26.31,17.32
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,20.56,12.29
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,15.59,7.85
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,10.63,3.4
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,6.06,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.51,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.79,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,10.62,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,22.47,12.12
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,30.42,21.34
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,38.46,29.16
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,43.08,33.62
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,51.74,41.56
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,55.7,45.1
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,59.67,48.54
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,61.25,49.67
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,62.9,50.83
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,64.68,52.08
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,73.19,59.24
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,74.02,59.6
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,74.79,59.91
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,119.37,67.6
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,176.18,100.32
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,232.05,143.07
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,287.55,190.35
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,341.53,238.97
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,394.24,286.76
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,443.91,331.02
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,491.8,372.84
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,535.72,411.27
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,577.01,446.76
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,613.37,477.77
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,646.58,505.8
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,673.37,529.2
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,696.54,549.58
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,712.95,563.55
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,725.54,573.58
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,729.32,576.41
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,729.26,576.08
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,724.86,572.38
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,709.28,559.77
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,677.07,537.92
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,641.51,512.01
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,578.43,463.38
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,513.05,408.84
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,395.38,298.02
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,259.4,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,112.57,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,11.41,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,24.03,13.33
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,32.67,23.28
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,41.37,31.66
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,47.72,37.68
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,54.06,43.5
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,69.62,57.45
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,80.42,66.94
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,92.57,77.34
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,104.19,87.1
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,120.81,101.25
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,134.03,112.31
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,147.8,123.5
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,156.96,130.62
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,176.53,135.2
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,199.74,151.15
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,120.77,90.36
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,12.24,4.55
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,149.92,114.21
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,296.43,229.02
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,199.33,155.13
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,76.28,57.27
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,256.98,202.99
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,461.67,362.84
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,554.38,434.79
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,642.04,503.16
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,668.01,524.0
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,696.12,546.03
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,710.57,557.67
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,720.98,565.55
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,722.55,566.31
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,720.07,563.71
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,708.86,554.72
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,693.84,542.23
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,657.76,517.78
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,618.1,489.26
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,562.68,446.32
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,498.83,393.4
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,289.93,219.54
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,43.65,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,11.02,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.29,12.91
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,31.61,22.64
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,40.02,30.9
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,44.65,35.42
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,53.5,43.63
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,57.45,47.21
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,61.41,50.69
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,63.69,52.56
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,65.99,54.42
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,68.08,56.18
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,70.15,57.91
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,71.71,59.08
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,80.61,66.81
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,124.07,74.57
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,181.59,109.06
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,237.77,165.23
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,274.21,208.12
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,328.34,248.45
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,400.24,307.43
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,395.79,315.53
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,350.59,285.09
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,458.91,374.77
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,580.3,476.5
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,472.2,391.35
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,311.89,258.15
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,246.35,204.52
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,175.13,144.54
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,146.87,120.74
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,117.52,95.71
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,107.82,87.8
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,98.02,79.72
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,87.16,70.47
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,76.18,61.03
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,64.01,50.53
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,51.62,39.66
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,38.92,28.36
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,25.99,16.77
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,16.4,7.76
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,6.83,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.54,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,11.02,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,23.39,13.37
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,31.76,23.26
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,40.21,31.63
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,45.6,36.92
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,55.29,46.03
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,59.21,49.6
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,63.14,53.08
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,65.72,55.26
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,68.32,57.4
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,70.36,59.01
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,72.39,60.6
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,73.95,61.77
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,82.73,69.43
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,125.89,76.83
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,184.0,111.39
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,241.07,156.92
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,297.32,206.96
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,351.6,257.55
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,404.52,307.03
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,454.29,352.54
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,501.96,394.98
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,545.46,433.54
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,586.24,468.77
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,621.32,498.05
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,657.43,527.07
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,684.2,549.86
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,707.24,569.55
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,722.78,583.48
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,734.35,593.68
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,736.43,596.95
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,734.38,597.26
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,719.26,587.18
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,700.05,573.73
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,663.73,547.06
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,631.44,522.0
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,564.55,467.48
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,495.67,408.13
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,292.8,234.23
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,52.96,1.82
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,11.8,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,22.64,12.7
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,35.43,26.43
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,47.96,38.52
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,59.36,49.33
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,70.45,59.62
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,77.67,66.16
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,84.75,72.4
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,91.38,77.98
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,97.91,83.36
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,85.76,72.12
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,77.13,64.12
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,79.17,65.69
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,81.18,67.22
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,145.87,101.7
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,203.85,151.29
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,231.47,174.96
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,253.89,195.99
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,279.26,217.33
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,308.75,242.31
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,339.19,267.5
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,372.01,294.71
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,399.55,318.31
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,427.77,342.38
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,374.6,301.45
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,286.89,231.7
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,324.92,263.69
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,353.55,287.7
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,541.08,439.58
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,713.95,573.29
2016,1,11,15,15,802.5,83.0,1.3,11.5,433.0,714.68,573.18
2016,1,11,15,30,780.0,80.0,1.2,11.0,394.0,711.32,571.94
2016,1,11,15,45,750.0,75.5,1.1,11.0,350.5,696.55,561.14
