Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,720.0,71.0,1.0,11.0,307.0,683.65,551.44
2016,1,11,16,15,673.0,65.5,0.95,10.5,259.5,647.76,525.45
2016,1,11,16,30,626.0,60.0,0.9,10.0,212.0,608.65,495.78
2016,1,11,16,45,556.5,51.5,0.85,9.5,164.5,545.34,445.46
2016,1,11,17,0,487.0,43.0,0.8,9.0,117.0,480.23,390.53
2016,1,11,17,15,362.5,32.0,0.85,8.5,75.0,369.33,291.93
2016,1,11,17,30,238.0,21.0,0.9,8.0,33.0,241.73,59.27
2016,1,11,17,45,119.0,10.5,0.95,7.5,16.5,96.94,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,197.5,13.0,3.15,3.0,29.5,10.23,0.0
2016,1,12,8,0,395.0,26.0,3.5,4.0,59.0,21.79,11.88
2016,1,12,8,15,500.0,35.0,3.35,4.5,105.5,29.44,20.8
2016,1,12,8,30,605.0,44.0,3.2,5.0,152.0,40.35,31.26
2016,1,12,8,45,667.0,49.5,3.05,6.0,201.5,45.43,36.11
2016,1,12,9,0,729.0,55.0,2.9,7.0,251.0,50.56,40.82
2016,1,12,9,15,767.5,59.0,2.7,8.0,298.5,54.24,44.04
2016,1,12,9,30,806.0,63.0,2.5,9.0,346.0,57.92,47.15
2016,1,12,9,45,833.5,66.0,2.35,10.0,390.0,60.66,49.33
2016,1,12,10,0,861.0,69.0,2.2,11.0,434.0,63.39,51.45
2016,1,12,10,15,879.0,71.0,2.05,12.0,472.0,71.55,58.37
2016,1,12,10,30,897.0,73.0,1.9,13.0,510.0,73.83,60.0
2016,1,12,10,45,910.0,74.5,1.8,14.0,541.0,75.58,61.16
2016,1,12,11,0,923.0,76.0,1.7,15.0,572.0,77.24,62.24
2016,1,12,11,15,931.5,77.5,1.6,15.0,596.0,119.36,68.99
2016,1,12,11,30,940.0,79.0,1.5,15.0,620.0,177.86,102.17
2016,1,12,11,45,946.5,79.0,1.4,15.5,635.5,234.97,145.71
2016,1,12,12,0,953.0,79.0,1.3,16.0,651.0,291.6,193.96
2016,1,12,12,15,955.0,79.5,1.25,16.0,658.5,346.63,243.21
2016,1,12,12,30,957.0,80.0,1.2,16.0,666.0,400.27,291.33
2016,1,12,12,45,957.0,79.5,1.15,16.0,664.5,450.68,336.1
2016,1,12,13,0,957.0,79.0,1.1,16.0,663.0,499.03,378.08
2016,1,12,13,15,953.5,78.5,1.05,16.0,653.5,543.44,415.86
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,585.12,450.44
2016,1,12,13,45,944.0,77.0,1.0,16.5,626.0,622.01,480.07
2016,1,12,14,0,938.0,76.0,1.0,17.0,608.0,655.68,506.56
2016,1,12,14,15,928.5,75.0,0.9,16.5,582.0,683.8,529.28
2016,1,12,14,30,919.0,74.0,0.8,16.0,556.0,708.32,548.92
2016,1,12,14,45,903.0,72.5,0.75,16.0,522.5,724.12,561.46
2016,1,12,15,0,887.0,71.0,0.7,16.0,489.0,735.97,570.01
2016,1,12,15,15,867.0,68.5,0.55,16.0,449.5,746.9,576.42
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,747.07,575.2
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.5,736.12,567.11
2016,1,12,16,0,790.0,60.0,0.2,16.0,321.0,721.21,556.2
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.5,688.86,537.35
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,652.97,514.49
2016,1,12,16,45,634.5,45.0,0.55,13.5,175.0,592.34,470.65
2016,1,12,17,0,566.0,39.0,0.7,13.0,126.0,528.99,420.69
2016,1,12,17,15,443.0,29.5,0.8,12.0,82.0,418.63,326.23
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,305.75,106.24
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,127.39,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,186.5,13.5,2.55,6.0,29.0,10.62,0.0
2016,1,13,8,0,373.0,27.0,2.9,7.0,58.0,22.55,12.36
2016,1,13,8,15,478.5,36.0,2.8,7.5,104.5,30.13,21.15
2016,1,13,8,30,584.0,45.0,2.7,8.0,151.0,37.82,28.6
2016,1,13,8,45,645.5,51.5,2.65,9.0,200.0,46.9,37.02
2016,1,13,9,0,707.0,58.0,2.6,10.0,249.0,52.76,42.33
2016,1,13,9,15,747.0,62.5,2.8,11.0,296.5,56.75,45.77
2016,1,13,9,30,787.0,67.0,3.0,12.0,344.0,60.73,49.1
2016,1,13,9,45,813.5,70.0,3.2,13.0,387.5,63.34,51.12
2016,1,13,10,0,840.0,73.0,3.4,14.0,431.0,65.94,53.09
2016,1,13,10,15,859.0,75.5,3.5,14.5,468.5,68.03,54.69
2016,1,13,10,30,878.0,78.0,3.6,15.0,506.0,70.09,56.26
2016,1,13,10,45,890.5,80.0,3.7,15.5,537.5,78.74,63.57
2016,1,13,11,0,903.0,82.0,3.8,16.0,569.0,80.65,64.97
2016,1,13,11,15,912.0,83.5,3.8,16.0,592.5,121.59,71.4
2016,1,13,11,30,921.0,85.0,3.8,16.0,616.0,179.27,104.18
2016,1,13,11,45,926.0,86.0,3.85,16.5,632.0,236.03,147.86
2016,1,13,12,0,931.0,87.0,3.9,17.0,648.0,292.23,196.44
2016,1,13,12,15,933.5,87.0,3.9,17.0,655.5,346.16,245.64
2016,1,13,12,30,936.0,87.0,3.9,17.0,663.0,398.77,294.05
2016,1,13,12,45,936.0,87.0,3.9,17.0,662.0,448.87,339.94
2016,1,13,13,0,936.0,87.0,3.9,17.0,661.0,497.0,383.33
2016,1,13,13,15,933.0,86.5,3.85,17.0,651.0,541.06,422.48
2016,1,13,13,30,930.0,86.0,3.8,17.0,641.0,582.48,458.62
2016,1,13,13,45,923.5,85.0,3.8,17.0,623.0,618.66,490.06
2016,1,13,14,0,917.0,84.0,3.8,17.0,605.0,651.63,518.41
2016,1,13,14,15,907.0,82.5,3.75,17.0,579.5,678.57,541.55
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,701.9,561.59
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,723.84,580.1
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,736.14,590.41
2016,1,13,15,15,846.5,74.5,3.35,16.5,448.5,739.82,594.41
2016,1,13,15,30,826.0,72.0,3.1,16.0,409.0,739.43,595.35
2016,1,13,15,45,795.5,68.5,2.85,16.0,364.5,726.15,585.4
2016,1,13,16,0,765.0,65.0,2.6,16.0,320.0,708.85,572.13
2016,1,13,16,15,721.0,60.0,2.4,14.5,272.0,675.32,549.32
2016,1,13,16,30,677.0,55.0,2.2,13.0,224.0,638.17,522.26
2016,1,13,16,45,607.5,48.5,2.0,12.0,175.5,583.85,478.76
2016,1,13,17,0,538.0,42.0,1.8,11.0,127.0,521.09,425.47
2016,1,13,17,15,417.0,31.5,1.85,10.5,83.0,412.56,329.31
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,290.83,127.5
2016,1,13,17,45,148.0,10.5,1.95,10.0,19.5,119.12,0.0
2016,1,13,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,133.0,15.5,2.75,8.0,27.0,12.2,0.0
2016,1,14,8,0,266.0,31.0,3.1,9.0,54.0,25.56,14.68
2016,1,14,8,15,371.5,43.0,3.05,9.5,97.5,35.3,25.52
2016,1,14,8,30,477.0,55.0,3.0,10.0,141.0,45.03,34.81
2016,1,14,8,45,548.0,62.5,3.0,11.0,189.5,50.88,40.29
2016,1,14,9,0,619.0,70.0,3.0,12.0,238.0,56.79,45.59
2016,1,14,9,15,552.0,89.5,3.25,12.5,259.0,69.92,57.26
2016,1,14,9,30,485.0,109.0,3.5,13.0,280.0,78.92,65.08
2016,1,14,9,45,537.0,113.0,3.8,14.0,324.5,82.0,67.41
2016,1,14,10,0,589.0,117.0,4.1,15.0,369.0,86.95,71.34
2016,1,14,10,15,562.5,137.0,4.15,15.5,394.0,96.55,79.41
2016,1,14,10,30,536.0,157.0,4.2,16.0,419.0,107.5,88.56
2016,1,14,10,45,528.5,170.5,4.3,16.5,442.5,114.63,94.34
2016,1,14,11,0,521.0,184.0,4.4,17.0,466.0,121.57,99.94
2016,1,14,11,15,509.0,197.0,4.4,17.0,482.0,154.38,108.7
2016,1,14,11,30,497.0,210.0,4.4,17.0,498.0,197.68,136.33
2016,1,14,11,45,372.0,246.0,4.45,17.5,465.0,235.37,170.64
2016,1,14,12,0,247.0,282.0,4.5,18.0,432.0,257.78,194.5
2016,1,14,12,15,244.0,287.5,4.55,18.0,437.0,280.89,214.65
2016,1,14,12,30,241.0,293.0,4.6,18.0,442.0,303.46,234.49
2016,1,14,12,45,305.5,279.0,4.65,18.5,467.5,341.87,265.19
2016,1,14,13,0,370.0,265.0,4.7,19.0,493.0,382.29,297.95
2016,1,14,13,15,616.0,184.5,4.7,19.0,557.5,473.4,370.41
2016,1,14,13,30,862.0,104.0,4.7,19.0,622.0,566.36,445.37
2016,1,14,13,45,666.5,160.0,4.75,19.0,554.0,547.22,433.32
2016,1,14,14,0,471.0,216.0,4.8,19.0,486.0,504.19,401.48
2016,1,14,14,15,364.5,226.5,4.75,19.0,430.0,456.52,365.65
2016,1,14,14,30,258.0,237.0,4.7,19.0,374.0,413.87,332.36
2016,1,14,14,45,531.5,163.5,4.7,19.0,424.0,561.65,453.31
2016,1,14,15,0,805.0,90.0,4.7,19.0,474.0,706.57,569.09
2016,1,14,15,15,783.0,87.0,4.5,18.5,435.5,707.52,570.48
2016,1,14,15,30,761.0,84.0,4.3,18.0,397.0,704.44,569.55
2016,1,14,15,45,730.5,79.5,4.1,18.0,353.5,694.45,562.51
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,676.27,549.0
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.5,640.44,522.89
2016,1,14,16,30,608.0,63.0,3.2,16.0,217.0,601.4,492.95
2016,1,14,16,45,539.0,55.0,2.85,15.5,170.0,538.87,441.83
2016,1,14,17,0,470.0,47.0,2.5,15.0,123.0,474.32,386.41
2016,1,14,17,15,353.5,35.0,2.5,14.5,80.5,367.72,293.04
2016,1,14,17,30,237.0,23.0,2.5,14.0,38.0,249.76,125.16
2016,1,14,17,45,118.5,11.5,2.55,13.5,19.0,98.05,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,225.5,12.5,4.4,6.5,31.5,9.83,0.0
2016,1,15,8,0,451.0,25.0,4.5,7.0,63.0,23.01,12.84
2016,1,15,8,15,555.0,32.5,4.4,7.5,111.5,30.08,21.11
2016,1,15,8,30,659.0,40.0,4.3,8.0,160.0,37.32,28.14
2016,1,15,8,45,723.0,44.0,4.2,9.0,211.0,41.39,32.01
2016,1,15,9,0,787.0,48.0,4.1,10.0,262.0,45.58,35.82
2016,1,15,9,15,823.0,51.5,4.0,10.5,311.0,53.49,42.91
2016,1,15,9,30,859.0,55.0,3.9,11.0,360.0,57.67,46.53
2016,1,15,9,45,885.5,57.0,3.8,12.0,404.5,60.53,48.81
2016,1,15,10,0,912.0,59.0,3.7,13.0,449.0,63.3,50.95
2016,1,15,10,15,928.0,60.5,3.5,13.5,487.5,65.44,52.61
2016,1,15,10,30,944.0,62.0,3.3,14.0,526.0,67.47,54.17
2016,1,15,10,45,956.0,63.0,3.1,15.0,557.5,68.99,55.15
2016,1,15,11,0,968.0,64.0,2.9,16.0,589.0,70.42,56.07
2016,1,15,11,15,975.0,65.0,2.7,16.0,613.0,112.42,62.42
2016,1,15,11,30,982.0,66.0,2.5,16.0,637.0,172.75,96.18
2016,1,15,11,45,981.5,69.0,2.3,16.5,652.5,233.1,142.57
2016,1,15,12,0,981.0,72.0,2.1,17.0,668.0,292.34,193.47
2016,1,15,12,15,982.5,72.5,1.95,17.0,675.0,348.81,244.24
2016,1,15,12,30,984.0,73.0,1.8,17.0,682.0,403.82,293.78
2016,1,15,12,45,982.5,73.0,1.65,17.5,680.5,455.53,339.17
2016,1,15,13,0,981.0,73.0,1.5,18.0,679.0,505.01,381.27
2016,1,15,13,15,977.5,72.5,1.45,18.0,669.5,550.65,420.19
2016,1,15,13,30,974.0,72.0,1.4,18.0,660.0,593.5,455.85
2016,1,15,13,45,966.0,72.0,1.35,18.5,641.5,631.35,485.91
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,665.81,512.58
2016,1,15,14,15,948.5,71.0,1.35,18.5,596.5,694.79,537.55
2016,1,15,14,30,939.0,70.0,1.4,18.0,570.0,720.09,559.65
2016,1,15,14,45,922.0,69.0,1.45,18.0,536.0,736.43,573.58
2016,1,15,15,0,905.0,68.0,1.5,18.0,502.0,748.72,583.81
2016,1,15,15,15,885.5,66.0,1.35,17.5,462.5,753.98,588.28
2016,1,15,15,30,866.0,64.0,1.2,17.0,423.0,755.29,589.9
2016,1,15,15,45,836.0,61.5,1.1,17.0,377.5,751.68,587.38
2016,1,15,16,0,806.0,59.0,1.0,17.0,332.0,736.54,576.41
2016,1,15,16,15,764.0,54.5,0.9,16.5,283.5,705.53,554.62
2016,1,15,16,30,722.0,50.0,0.8,16.0,235.0,670.97,529.13
2016,1,15,16,45,654.5,44.5,0.7,16.0,185.0,611.69,482.75
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,549.75,431.65
2016,1,15,17,15,468.5,30.0,0.65,15.5,89.5,442.71,343.04
2016,1,15,17,30,350.0,21.0,0.7,15.0,44.0,327.3,178.94
2016,1,15,17,45,175.0,10.5,0.75,14.5,22.0,140.07,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.39,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,2.0,1.4,8.5,2.0,1.51,0.0
2016,1,16,8,30,0.0,3.0,1.6,9.0,3.0,2.27,0.0
2016,1,16,8,45,0.0,4.0,1.8,9.5,4.0,3.03,0.0
2016,1,16,9,0,0.0,5.0,2.0,10.0,5.0,3.79,0.0
2016,1,16,9,15,0.0,6.5,2.0,10.0,6.5,4.93,0.0
2016,1,16,9,30,0.0,8.0,2.0,10.0,8.0,6.08,0.0
2016,1,16,9,45,0.0,9.0,2.0,10.5,9.0,6.85,0.57
2016,1,16,10,0,0.0,10.0,2.0,11.0,10.0,7.61,1.25
2016,1,16,10,15,0.0,11.0,2.0,11.0,11.0,8.38,1.93
2016,1,16,10,30,0.0,12.0,2.0,11.0,12.0,9.15,2.6
2016,1,16,10,45,0.0,11.0,2.0,11.5,11.0,8.39,1.89
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,7.63,1.18
2016,1,16,11,15,0.0,66.0,2.25,12.0,66.0,50.7,37.6
2016,1,16,11,30,0.0,122.0,2.5,12.0,122.0,92.54,72.75
2016,1,16,11,45,92.0,206.5,2.75,12.5,263.0,163.27,126.98
2016,1,16,12,0,184.0,291.0,3.0,13.0,404.0,248.4,192.53
2016,1,16,12,15,545.5,193.5,3.5,13.5,532.0,305.58,228.21
2016,1,16,12,30,907.0,96.0,4.0,14.0,660.0,396.35,296.23
2016,1,16,12,45,921.0,91.0,4.55,14.5,663.0,446.97,342.83
2016,1,16,13,0,935.0,86.0,5.1,15.0,666.0,496.67,388.27
2016,1,16,13,15,932.5,85.5,5.3,15.0,657.5,541.21,429.11
2016,1,16,13,30,930.0,85.0,5.5,15.0,649.0,583.17,467.11
2016,1,16,13,45,923.0,84.5,5.75,15.0,631.5,619.82,500.42
2016,1,16,14,0,916.0,84.0,6.0,15.0,614.0,653.26,530.69
2016,1,16,14,15,905.5,83.0,6.15,14.5,588.0,680.64,556.63
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,704.42,579.54
2016,1,16,14,45,449.5,122.5,6.5,14.0,364.0,462.08,385.18
2016,1,16,15,0,4.0,163.0,6.7,14.0,166.0,137.17,110.15
2016,1,16,15,15,28.5,168.0,6.85,13.0,180.5,176.91,145.26
2016,1,16,15,30,53.0,173.0,7.0,12.0,195.0,208.12,173.25
2016,1,16,15,45,349.5,133.0,7.2,11.5,254.5,452.02,385.88
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,656.87,560.05
2016,1,16,16,15,598.5,86.0,7.35,10.0,267.5,618.11,529.99
2016,1,16,16,30,551.0,79.0,7.3,9.0,221.0,575.72,496.16
2016,1,16,16,45,465.5,70.0,7.25,8.5,172.5,497.65,429.52
2016,1,16,17,0,380.0,61.0,7.2,8.0,124.0,420.54,360.88
2016,1,16,17,15,273.5,45.0,6.9,7.0,82.0,319.18,267.34
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,209.45,130.83
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,74.49,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,206.5,13.0,0.7,2.0,31.0,10.23,0.0
2016,1,17,8,0,413.0,26.0,0.7,3.0,62.0,23.77,13.99
2016,1,17,8,15,515.0,34.5,0.85,3.5,109.0,31.62,22.99
2016,1,17,8,30,617.0,43.0,1.0,4.0,156.0,39.57,30.77
2016,1,17,8,45,675.0,48.5,1.2,5.0,205.5,44.66,35.62
2016,1,17,9,0,733.0,54.0,1.4,6.0,255.0,49.8,40.32
2016,1,17,9,15,770.5,58.0,1.5,6.5,302.5,53.49,43.64
2016,1,17,9,30,808.0,62.0,1.6,7.0,350.0,57.19,46.86
2016,1,17,9,45,829.0,66.0,1.7,7.5,393.0,60.59,49.74
2016,1,17,10,0,850.0,70.0,1.8,8.0,436.0,63.92,52.52
2016,1,17,10,15,867.5,72.5,1.9,8.5,474.0,66.04,54.18
2016,1,17,10,30,885.0,75.0,2.0,9.0,512.0,75.04,62.0
2016,1,17,10,45,892.5,78.0,2.1,9.5,542.5,77.61,64.01
2016,1,17,11,0,900.0,81.0,2.2,10.0,573.0,80.05,65.92
2016,1,17,11,15,908.5,82.5,2.25,10.0,597.0,119.58,71.87
2016,1,17,11,30,917.0,84.0,2.3,10.0,621.0,177.28,104.89
2016,1,17,11,45,918.5,86.5,2.35,10.5,636.5,234.56,149.74
2016,1,17,12,0,920.0,89.0,2.4,11.0,652.0,290.99,199.31
2016,1,17,12,15,922.0,89.5,2.45,11.0,659.5,345.0,249.21
2016,1,17,12,30,924.0,90.0,2.5,11.0,667.0,397.71,298.27
2016,1,17,12,45,920.5,90.5,2.55,11.5,665.5,446.74,343.26
2016,1,17,13,0,917.0,91.0,2.6,12.0,664.0,493.52,385.29
2016,1,17,13,15,913.5,90.5,2.7,12.0,654.5,537.0,424.5
2016,1,17,13,30,910.0,90.0,2.8,12.0,645.0,577.86,460.77
2016,1,17,13,45,902.0,89.5,2.9,12.0,627.0,613.38,492.19
2016,1,17,14,0,894.0,89.0,3.0,12.0,609.0,645.67,520.53
2016,1,17,14,15,884.0,88.0,3.05,12.0,583.5,678.01,548.09
2016,1,17,14,30,874.0,87.0,3.1,12.0,558.0,702.42,569.37
2016,1,17,14,45,640.0,136.0,3.15,12.0,470.5,620.39,506.46
2016,1,17,15,0,406.0,185.0,3.2,12.0,383.0,512.72,421.71
2016,1,17,15,15,384.5,172.5,3.05,11.5,348.0,481.79,400.05
2016,1,17,15,30,363.0,160.0,2.9,11.0,313.0,464.48,388.07
2016,1,17,15,45,343.5,147.5,2.75,11.0,280.0,446.42,374.45
2016,1,17,16,0,324.0,135.0,2.6,11.0,247.0,426.46,358.93
2016,1,17,16,15,308.5,116.5,2.25,10.5,211.0,400.0,338.09
2016,1,17,16,30,293.0,98.0,1.9,10.0,175.0,371.48,314.74
2016,1,17,16,45,261.5,80.5,1.6,9.5,138.5,329.84,279.21
2016,1,17,17,0,230.0,63.0,1.3,9.0,102.0,286.97,241.09
2016,1,17,17,15,175.0,44.5,1.3,8.5,68.5,222.67,182.89
2016,1,17,17,30,120.0,26.0,1.3,8.0,35.0,168.58,108.93
2016,1,17,17,45,60.0,13.0,1.35,7.5,17.5,55.69,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,164.0,15.0,2.2,2.5,29.5,11.8,0.0
2016,1,18,8,0,328.0,30.0,2.5,3.0,59.0,24.88,14.95
2016,1,18,8,15,434.0,40.5,2.45,3.5,105.0,33.53,24.67
2016,1,18,8,30,540.0,51.0,2.4,4.0,151.0,42.23,33.17
2016,1,18,8,45,603.5,58.5,2.4,5.0,200.5,48.24,38.88
2016,1,18,9,0,667.0,66.0,2.4,6.0,250.0,54.26,44.39
2016,1,18,9,15,709.0,71.0,2.35,6.5,297.5,58.14,47.87
2016,1,18,9,30,751.0,76.0,2.3,7.0,345.0,67.16,55.92
2016,1,18,9,45,779.5,80.0,2.3,7.5,389.5,70.31,58.54
2016,1,18,10,0,808.0,84.0,2.3,8.0,434.0,73.45,61.1
2016,1,18,10,15,828.5,87.0,2.2,8.5,472.5,75.68,62.82
2016,1,18,10,30,849.0,90.0,2.1,9.0,511.0,77.9,64.53
2016,1,18,10,45,864.5,91.5,2.05,9.5,543.5,78.95,65.19
2016,1,18,11,0,880.0,93.0,2.0,10.0,576.0,80.03,65.89
2016,1,18,11,15,890.0,94.5,1.95,10.5,600.5,119.38,72.04
2016,1,18,11,30,900.0,96.0,1.9,11.0,625.0,177.54,105.3
2016,1,18,11,45,912.0,94.5,1.85,11.5,643.0,239.07,152.85
2016,1,18,12,0,924.0,93.0,1.8,12.0,661.0,295.02,201.06
2016,1,18,12,15,926.5,93.5,1.7,12.0,669.0,349.61,250.69
2016,1,18,12,30,929.0,94.0,1.6,12.0,677.0,402.94,299.28
2016,1,18,12,45,931.0,93.5,1.55,12.5,677.0,453.79,344.54
2016,1,18,13,0,933.0,93.0,1.5,13.0,677.0,502.86,387.08
2016,1,18,13,15,930.0,92.5,1.35,13.0,668.0,547.49,425.13
2016,1,18,13,30,927.0,92.0,1.2,13.0,659.0,589.51,459.79
2016,1,18,13,45,921.5,90.5,1.1,13.5,641.5,626.37,488.92
2016,1,18,14,0,916.0,89.0,1.0,14.0,624.0,660.08,514.69
2016,1,18,14,15,906.0,87.5,0.9,14.0,598.5,687.63,536.12
2016,1,18,14,30,896.0,86.0,0.8,14.0,573.0,717.43,558.36
2016,1,18,14,45,885.5,83.0,0.75,14.0,540.5,736.34,573.23
2016,1,18,15,0,875.0,80.0,0.7,14.0,508.0,751.4,584.14
2016,1,18,15,15,854.5,77.5,0.7,14.0,468.5,755.66,588.23
2016,1,18,15,30,834.0,75.0,0.7,14.0,429.0,755.79,589.63
2016,1,18,15,45,805.5,71.5,0.75,14.0,384.0,744.43,583.68
2016,1,18,16,0,777.0,68.0,0.8,14.0,339.0,729.02,574.66
2016,1,18,16,15,734.5,63.0,0.8,13.0,290.5,696.78,554.27
2016,1,18,16,30,692.0,58.0,0.8,12.0,242.0,660.84,529.94
2016,1,18,16,45,626.0,51.5,0.85,11.0,192.0,608.81,492.05
2016,1,18,17,0,560.0,45.0,0.9,10.0,142.0,548.16,444.29
2016,1,18,17,15,446.5,35.5,1.0,9.5,96.5,445.05,357.99
2016,1,18,17,30,333.0,26.0,1.1,9.0,51.0,337.45,228.49
2016,1,18,17,45,166.5,13.0,1.25,8.5,25.5,136.76,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,118.5,17.0,3.3,6.5,28.0,13.38,0.0
2016,1,19,8,0,237.0,34.0,3.4,7.0,56.0,25.82,15.52
2016,1,19,8,15,341.5,47.5,3.5,7.0,100.0,36.19,26.68
2016,1,19,8,30,446.0,61.0,3.6,7.0,144.0,49.6,39.42
2016,1,19,8,45,511.5,70.5,3.75,7.5,192.0,56.75,46.22
2016,1,19,9,0,577.0,80.0,3.9,8.0,240.0,63.88,52.77
2016,1,19,9,15,621.5,86.5,4.1,8.5,286.5,68.42,56.8
2016,1,19,9,30,666.0,93.0,4.3,9.0,333.0,72.97,60.72
2016,1,19,9,45,700.5,97.0,4.55,10.0,376.5,75.55,62.67
2016,1,19,10,0,735.0,101.0,4.8,11.0,420.0,78.18,64.62
2016,1,19,10,15,377.5,145.0,5.15,12.0,309.5,97.58,81.38
2016,1,19,10,30,20.0,189.0,5.5,13.0,199.0,134.23,112.98
2016,1,19,10,45,20.5,201.0,5.9,14.0,212.0,142.38,119.38
2016,1,19,11,0,21.0,213.0,6.3,15.0,225.0,150.39,125.63
2016,1,19,11,15,22.0,221.5,6.35,15.5,234.5,158.56,125.8
2016,1,19,11,30,23.0,230.0,6.4,16.0,244.0,167.92,132.65
2016,1,19,11,45,66.5,262.5,6.5,16.5,303.5,195.46,152.71
2016,1,19,12,0,110.0,295.0,6.6,17.0,363.0,234.77,182.67
2016,1,19,12,15,111.5,297.5,6.5,17.0,367.5,248.67,194.48
2016,1,19,12,30,113.0,300.0,6.4,17.0,372.0,262.46,206.37
2016,1,19,12,45,256.0,282.0,6.35,17.0,444.0,324.52,254.81
2016,1,19,13,0,399.0,264.0,6.3,17.0,516.0,394.71,311.19
2016,1,19,13,15,469.5,237.0,6.2,17.0,529.0,441.15,350.15
2016,1,19,13,30,540.0,210.0,6.1,17.0,542.0,485.36,387.68
2016,1,19,13,45,393.0,240.5,6.0,17.5,478.5,446.27,357.9
2016,1,19,14,0,246.0,271.0,5.9,18.0,415.0,394.47,316.68
2016,1,19,14,15,123.0,211.0,5.8,18.0,283.0,273.41,220.17
2016,1,19,14,30,0.0,151.0,5.7,18.0,151.0,120.03,93.81
2016,1,19,14,45,292.5,147.0,5.6,18.0,291.0,360.95,296.47
2016,1,19,15,0,585.0,143.0,5.5,18.0,431.0,609.85,497.05
2016,1,19,15,15,645.5,123.5,5.15,17.5,418.5,653.74,532.93
2016,1,19,15,30,706.0,104.0,4.8,17.0,406.0,695.91,567.27
2016,1,19,15,45,670.5,99.5,4.45,17.0,362.5,677.09,552.36
2016,1,19,16,0,635.0,95.0,4.1,17.0,319.0,654.29,534.66
2016,1,19,16,15,588.5,87.5,3.6,16.5,272.5,615.71,505.09
2016,1,19,16,30,542.0,80.0,3.1,16.0,226.0,573.63,471.72
2016,1,19,16,45,480.0,69.5,2.7,15.5,179.0,513.03,422.47
2016,1,19,17,0,418.0,59.0,2.3,15.0,132.0,449.95,368.95
2016,1,19,17,15,312.0,45.0,2.15,14.5,89.5,349.74,282.94
2016,1,19,17,30,206.0,31.0,2.0,14.0,47.0,248.7,172.74
2016,1,19,17,45,103.0,15.5,1.95,13.5,23.5,90.71,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,117.5,17.5,2.65,3.5,28.0,13.77,0.0
2016,1,20,8,0,235.0,35.0,2.7,4.0,56.0,26.54,16.47
2016,1,20,8,15,337.5,48.5,2.6,4.5,100.5,36.88,27.61
2016,1,20,8,30,440.0,62.0,2.5,5.0,145.0,50.34,40.44
2016,1,20,8,45,303.5,89.5,2.45,5.5,154.0,64.7,53.87
2016,1,20,9,0,167.0,117.0,2.4,6.0,163.0,81.56,69.31
2016,1,20,9,15,190.5,133.0,2.25,6.5,195.0,92.35,78.96
2016,1,20,9,30,214.0,149.0,2.1,7.0,227.0,100.94,86.43
2016,1,20,9,45,210.0,169.0,1.95,8.0,253.0,114.9,98.37
2016,1,20,10,0,206.0,189.0,1.8,9.0,279.0,126.49,107.97
2016,1,20,10,15,199.5,211.0,1.55,9.5,304.0,138.62,118.08
2016,1,20,10,30,193.0,233.0,1.3,10.0,329.0,150.3,127.62
2016,1,20,10,45,139.0,243.5,1.05,10.5,315.5,155.03,131.05
2016,1,20,11,0,85.0,254.0,0.8,11.0,302.0,165.53,139.36
2016,1,20,11,15,88.0,263.5,0.8,11.5,314.5,178.51,140.92
2016,1,20,11,30,91.0,273.0,0.8,12.0,327.0,195.22,152.38
2016,1,20,11,45,70.0,271.0,0.8,12.5,313.5,201.22,157.42
2016,1,20,12,0,49.0,269.0,0.8,13.0,300.0,204.1,160.43
2016,1,20,12,15,30.0,243.0,1.2,13.5,262.0,188.39,148.83
2016,1,20,12,30,11.0,217.0,1.6,14.0,224.0,167.72,132.82
2016,1,20,12,45,15.5,228.0,2.0,14.5,237.5,179.72,142.5
2016,1,20,13,0,20.0,239.0,2.4,15.0,251.0,192.53,152.78
2016,1,20,13,15,24.0,243.0,2.6,15.0,257.5,200.47,159.42
2016,1,20,13,30,28.0,247.0,2.8,15.0,264.0,208.99,166.62
2016,1,20,13,45,32.0,245.5,3.05,15.5,264.5,222.64,177.71
2016,1,20,14,0,36.0,244.0,3.3,16.0,265.0,229.35,183.25
2016,1,20,14,15,53.5,244.0,3.35,16.0,274.0,246.8,198.02
2016,1,20,14,30,71.0,244.0,3.4,16.0,283.0,265.93,214.25
2016,1,20,14,45,61.0,226.5,3.45,16.0,258.5,248.95,201.0
2016,1,20,15,0,51.0,209.0,3.5,16.0,234.0,230.67,186.64
2016,1,20,15,15,368.5,160.0,3.35,15.5,320.0,475.52,390.79
2016,1,20,15,30,686.0,111.0,3.2,15.0,406.0,689.36,561.41
2016,1,20,15,45,642.5,107.5,3.1,14.5,361.5,664.95,543.23
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,636.23,523.0
2016,1,20,16,15,551.5,96.0,2.7,13.5,271.0,595.8,492.26
2016,1,20,16,30,504.0,88.0,2.4,13.0,225.0,548.72,455.24
2016,1,20,16,45,429.0,77.0,2.15,13.0,177.5,479.28,398.31
2016,1,20,17,0,354.0,66.0,1.9,13.0,130.0,409.01,338.21
2016,1,20,17,15,256.0,49.5,1.75,12.5,88.0,312.85,254.93
2016,1,20,17,30,158.0,33.0,1.6,12.0,46.0,216.97,155.42
2016,1,20,17,45,79.0,16.5,1.45,11.5,23.0,73.39,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,157.0,15.5,3.75,10.5,30.0,12.63,0.0
2016,1,21,8,0,314.0,31.0,4.1,11.0,60.0,25.63,15.29
2016,1,21,8,15,420.0,41.5,4.45,11.0,106.0,34.22,24.52
2016,1,21,8,30,526.0,52.0,4.8,11.0,152.0,42.88,32.8
2016,1,21,8,45,598.5,58.5,5.15,11.5,202.5,48.15,37.78
2016,1,21,9,0,671.0,65.0,5.5,12.0,253.0,53.51,42.65
2016,1,21,9,15,713.0,70.0,5.9,12.0,301.0,57.43,46.18
2016,1,21,9,30,755.0,75.0,6.3,12.0,349.0,66.39,54.13
2016,1,21,9,45,783.0,79.0,6.7,12.0,393.5,69.56,56.83
2016,1,21,10,0,811.0,83.0,7.1,12.0,438.0,72.71,59.49
2016,1,21,10,15,830.0,86.0,7.4,12.0,477.0,74.92,61.31
2016,1,21,10,30,849.0,89.0,7.7,12.0,516.0,77.12,63.1
2016,1,21,10,45,854.5,94.0,8.0,12.5,546.5,80.37,65.72
2016,1,21,11,0,860.0,99.0,8.3,13.0,577.0,83.54,68.25
2016,1,21,11,15,868.0,100.5,8.4,13.0,600.5,122.13,74.37
2016,1,21,11,30,876.0,102.0,8.5,13.0,624.0,179.15,107.53
2016,1,21,11,45,882.0,102.5,8.65,13.0,640.0,235.3,151.96
2016,1,21,12,0,888.0,103.0,8.8,13.0,656.0,291.14,201.85
2016,1,21,12,15,890.0,103.5,8.75,13.0,664.0,345.28,252.71
2016,1,21,12,30,892.0,104.0,8.7,13.0,672.0,398.21,302.99
2016,1,21,12,45,893.0,103.5,8.65,13.5,671.5,448.48,350.01
2016,1,21,13,0,894.0,103.0,8.6,14.0,671.0,496.94,394.56
2016,1,21,13,15,490.5,196.0,8.35,14.0,507.0,419.09,338.42
2016,1,21,13,30,87.0,289.0,8.1,14.0,343.0,283.25,229.29
2016,1,21,13,45,58.5,263.5,7.9,14.0,299.5,253.58,205.58
2016,1,21,14,0,30.0,238.0,7.7,14.0,256.0,220.08,178.2
2016,1,21,14,15,455.0,164.0,7.55,14.0,416.0,472.39,391.17
2016,1,21,14,30,880.0,90.0,7.4,14.0,576.0,714.72,590.4
2016,1,21,14,45,866.0,88.5,7.25,14.0,544.0,732.69,606.01
2016,1,21,15,0,852.0,87.0,7.1,14.0,512.0,746.72,618.02
2016,1,21,15,15,834.0,84.0,7.05,13.5,473.5,752.13,624.64
2016,1,21,15,30,816.0,81.0,7.0,13.0,435.0,753.49,628.21
2016,1,21,15,45,801.0,74.5,6.95,13.0,392.5,749.27,626.17
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,741.22,620.91
2016,1,21,16,15,747.5,63.5,6.5,12.0,301.5,712.85,600.22
2016,1,21,16,30,709.0,59.0,6.1,11.0,253.0,680.75,575.4
2016,1,21,16,45,662.5,51.0,5.75,10.5,204.5,634.91,536.78
2016,1,21,17,0,616.0,43.0,5.4,10.0,156.0,586.34,493.25
2016,1,21,17,15,507.5,34.5,5.05,9.5,108.0,485.71,403.53
2016,1,21,17,30,399.0,26.0,4.7,9.0,60.0,398.12,299.22
2016,1,21,17,45,199.5,13.0,4.35,8.5,30.0,163.28,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
