Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,209.5,14.5,4.75,1.5,34.0,11.87,0.0
2016,1,22,8,0,419.0,29.0,5.0,2.0,68.0,24.34,14.98
2016,1,22,8,15,521.5,38.0,5.3,2.5,116.5,31.96,23.4
2016,1,22,8,30,624.0,47.0,5.6,3.0,165.0,43.05,34.06
2016,1,22,8,45,685.5,52.5,5.9,3.5,216.5,48.09,38.96
2016,1,22,9,0,747.0,58.0,6.2,4.0,268.0,53.2,43.74
2016,1,22,9,15,785.0,62.0,6.25,4.5,318.0,56.84,47.01
2016,1,22,9,30,823.0,66.0,6.3,5.0,368.0,60.49,50.19
2016,1,22,9,45,851.5,68.5,6.35,5.5,413.5,62.84,52.13
2016,1,22,10,0,880.0,71.0,6.4,6.0,459.0,65.2,54.05
2016,1,22,10,15,898.0,73.5,6.35,6.5,498.5,73.95,61.73
2016,1,22,10,30,916.0,76.0,6.3,7.0,538.0,76.54,63.79
2016,1,22,10,45,930.5,77.0,6.3,7.5,571.5,77.99,64.83
2016,1,22,11,0,945.0,78.0,6.3,8.0,605.0,79.36,65.8
2016,1,22,11,15,954.0,79.0,6.2,8.0,630.5,120.55,72.0
2016,1,22,11,30,963.0,80.0,6.1,8.0,656.0,180.95,107.1
2016,1,22,11,45,966.0,81.5,6.1,8.5,672.5,240.76,154.91
2016,1,22,12,0,969.0,83.0,6.1,9.0,689.0,299.81,208.06
2016,1,22,12,15,971.5,83.5,6.05,9.0,697.5,356.96,262.26
2016,1,22,12,30,974.0,84.0,6.0,9.0,706.0,412.79,315.68
2016,1,22,12,45,975.0,83.5,6.0,9.5,706.0,465.65,365.47
2016,1,22,13,0,976.0,83.0,6.0,10.0,706.0,516.53,412.49
2016,1,22,13,15,973.5,82.5,5.9,10.0,697.0,563.51,455.8
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,607.8,495.87
2016,1,22,13,45,966.0,81.0,5.75,10.5,670.5,647.32,530.36
2016,1,22,14,0,961.0,80.0,5.7,11.0,653.0,683.61,561.44
2016,1,22,14,15,952.0,78.5,5.6,11.0,627.0,713.44,587.7
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,739.55,610.6
2016,1,22,14,45,929.0,76.0,5.45,11.0,567.5,758.91,627.27
2016,1,22,15,0,915.0,75.0,5.4,11.0,534.0,774.31,640.19
2016,1,22,15,15,896.0,72.5,5.25,10.5,494.0,780.22,646.65
2016,1,22,15,30,877.0,70.0,5.1,10.0,454.0,789.8,656.04
2016,1,22,15,45,852.0,66.5,4.95,10.0,408.5,781.88,650.6
2016,1,22,16,0,827.0,63.0,4.8,10.0,363.0,769.88,641.86
2016,1,22,16,15,788.0,59.0,4.25,9.0,313.0,742.02,620.37
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,710.42,595.48
2016,1,22,16,45,689.0,49.5,3.2,7.5,212.0,656.5,550.7
2016,1,22,17,0,629.0,44.0,2.7,7.0,161.0,599.58,500.85
2016,1,22,17,15,524.5,35.5,2.5,6.0,112.5,501.7,416.28
2016,1,22,17,30,420.0,27.0,2.3,5.0,64.0,403.3,309.59
2016,1,22,17,45,210.0,13.5,2.1,4.5,32.0,172.26,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.0,14.0,1.25,0.5,34.0,11.46,0.0
2016,1,23,8,0,428.0,28.0,1.4,1.0,68.0,25.61,16.31
2016,1,23,8,15,528.5,36.0,1.35,1.5,116.5,32.99,24.53
2016,1,23,8,30,629.0,44.0,1.3,2.0,165.0,40.5,31.94
2016,1,23,8,45,688.0,49.5,1.3,3.0,216.0,45.62,36.83
2016,1,23,9,0,747.0,55.0,1.3,4.0,267.0,50.77,41.56
2016,1,23,9,15,784.5,59.0,1.3,4.5,316.0,54.48,44.89
2016,1,23,9,30,822.0,63.0,1.3,5.0,365.0,58.18,48.12
2016,1,23,9,45,847.5,65.5,1.3,6.0,410.0,60.55,49.97
2016,1,23,10,0,873.0,68.0,1.3,7.0,455.0,69.13,57.4
2016,1,23,10,15,891.0,70.5,1.3,7.5,494.5,71.86,59.57
2016,1,23,10,30,909.0,73.0,1.3,8.0,534.0,74.47,61.64
2016,1,23,10,45,921.0,74.5,1.35,8.5,566.5,76.19,62.91
2016,1,23,11,0,933.0,76.0,1.4,9.0,599.0,77.82,64.11
2016,1,23,11,15,941.5,77.5,1.4,9.5,624.5,119.07,70.29
2016,1,23,11,30,950.0,79.0,1.4,10.0,650.0,179.07,104.45
2016,1,23,11,45,952.0,81.0,1.45,10.5,666.0,238.37,150.72
2016,1,23,12,0,954.0,83.0,1.5,11.0,682.0,296.85,201.78
2016,1,23,12,15,956.0,83.5,1.6,11.5,690.5,353.12,252.93
2016,1,23,12,30,958.0,84.0,1.7,12.0,699.0,408.05,302.97
2016,1,23,12,45,957.5,84.0,1.8,12.5,698.5,460.01,349.85
2016,1,23,13,0,957.0,84.0,1.9,13.0,698.0,509.92,393.92
2016,1,23,13,15,954.0,84.0,2.0,13.0,689.0,556.35,434.92
2016,1,23,13,30,951.0,84.0,2.1,13.0,680.0,600.12,472.92
2016,1,23,13,45,944.5,83.0,2.25,13.5,662.5,638.1,505.09
2016,1,23,14,0,938.0,82.0,2.4,14.0,645.0,672.79,534.11
2016,1,23,14,15,929.0,80.5,2.45,14.0,619.5,701.96,558.96
2016,1,23,14,30,920.0,79.0,2.5,14.0,594.0,727.48,580.78
2016,1,23,14,45,907.0,77.5,2.55,14.0,561.0,746.47,596.79
2016,1,23,15,0,894.0,76.0,2.6,14.0,528.0,761.58,609.31
2016,1,23,15,15,875.5,73.5,2.55,13.5,488.5,774.96,621.23
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,777.21,625.07
2016,1,23,15,45,830.5,68.0,2.45,13.0,404.0,768.47,619.73
2016,1,23,16,0,804.0,65.0,2.4,13.0,359.0,755.68,611.29
2016,1,23,16,15,765.5,61.0,2.15,12.0,310.0,728.06,592.14
2016,1,23,16,30,727.0,57.0,1.9,11.0,261.0,696.72,569.15
2016,1,23,16,45,667.0,51.0,1.7,10.0,210.5,642.08,527.04
2016,1,23,17,0,607.0,45.0,1.5,9.0,160.0,584.54,479.97
2016,1,23,17,15,505.5,36.5,1.55,8.5,112.0,498.89,407.59
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,406.16,311.31
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,203.38,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,191.5,15.5,3.7,3.0,33.5,12.66,0.0
2016,1,24,8,0,383.0,31.0,4.0,4.0,67.0,25.85,16.35
2016,1,24,8,15,485.5,40.5,4.05,4.5,115.0,33.75,24.88
2016,1,24,8,30,588.0,50.0,4.1,5.0,163.0,41.74,32.64
2016,1,24,8,45,561.5,62.5,4.2,6.0,195.5,50.81,41.1
2016,1,24,9,0,535.0,75.0,4.3,7.0,228.0,59.35,48.86
2016,1,24,9,15,518.0,93.5,4.6,7.5,263.0,72.01,60.28
2016,1,24,9,30,501.0,112.0,4.9,8.0,298.0,80.95,68.15
2016,1,24,9,45,554.0,115.5,5.2,9.0,343.5,85.95,72.23
2016,1,24,10,0,607.0,119.0,5.5,10.0,389.0,87.98,73.58
2016,1,24,10,15,740.5,102.0,5.65,10.5,460.0,78.02,64.38
2016,1,24,10,30,874.0,85.0,5.8,11.0,531.0,74.78,61.23
2016,1,24,10,45,886.5,87.0,5.95,12.0,563.5,76.2,62.11
2016,1,24,11,0,899.0,89.0,6.1,13.0,596.0,77.62,62.98
2016,1,24,11,15,907.5,90.5,6.1,13.5,621.0,125.67,75.68
2016,1,24,11,30,916.0,92.0,6.1,14.0,646.0,184.13,109.16
2016,1,24,11,45,920.0,94.0,6.2,14.5,662.5,242.28,154.69
2016,1,24,12,0,924.0,96.0,6.3,15.0,679.0,299.86,205.35
2016,1,24,12,15,689.0,177.0,6.25,15.5,615.0,339.97,251.09
2016,1,24,12,30,454.0,258.0,6.2,16.0,551.0,357.92,275.53
2016,1,24,12,45,688.0,178.0,6.2,16.5,622.0,427.33,330.32
2016,1,24,13,0,922.0,98.0,6.2,17.0,693.0,507.21,395.46
2016,1,24,13,15,764.5,146.0,6.1,17.0,635.0,519.55,410.62
2016,1,24,13,30,607.0,194.0,6.0,17.0,577.0,515.76,411.07
2016,1,24,13,45,753.5,145.0,5.95,17.0,608.0,591.29,473.71
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,669.04,537.87
2016,1,24,14,15,889.5,94.5,5.8,17.0,613.0,697.23,562.02
2016,1,24,14,30,879.0,93.0,5.7,17.0,587.0,721.71,583.09
2016,1,24,14,45,872.5,88.0,5.6,17.5,555.5,741.52,599.2
2016,1,24,15,0,866.0,83.0,5.5,18.0,524.0,757.56,610.96
2016,1,24,15,15,846.5,80.5,5.2,17.5,484.5,762.78,616.09
2016,1,24,15,30,827.0,78.0,4.9,17.0,445.0,763.88,618.12
2016,1,24,15,45,793.5,75.5,4.65,17.0,399.5,749.79,607.68
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,731.48,593.9
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.5,700.79,571.95
2016,1,24,16,30,678.0,64.0,3.5,15.0,257.0,673.36,551.72
2016,1,24,16,45,609.0,58.0,3.1,14.5,206.5,612.34,503.09
2016,1,24,17,0,540.0,52.0,2.7,14.0,156.0,548.93,450.22
2016,1,24,17,15,436.5,41.5,2.65,13.5,109.5,450.88,367.7
2016,1,24,17,30,333.0,31.0,2.6,13.0,63.0,353.89,272.79
2016,1,24,17,45,166.5,15.5,2.55,12.5,31.5,179.84,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,19.0,2.85,12.0,30.5,14.43,0.0
2016,1,25,8,0,236.0,38.0,3.1,13.0,61.0,28.72,18.14
2016,1,25,8,15,338.5,51.5,3.25,13.5,106.0,39.03,28.57
2016,1,25,8,30,441.0,65.0,3.4,14.0,151.0,52.6,41.07
2016,1,25,8,45,526.0,71.0,3.55,14.5,202.0,57.07,45.28
2016,1,25,9,0,611.0,77.0,3.7,15.0,253.0,61.76,49.47
2016,1,25,9,15,655.0,83.0,3.6,15.5,301.0,66.06,53.15
2016,1,25,9,30,699.0,89.0,3.5,16.0,349.0,70.35,56.73
2016,1,25,9,45,746.0,89.0,3.4,16.5,396.0,70.51,56.61
2016,1,25,10,0,793.0,89.0,3.3,17.0,443.0,76.69,61.74
2016,1,25,10,15,814.0,91.5,3.15,17.5,482.5,78.44,62.96
2016,1,25,10,30,835.0,94.0,3.0,18.0,522.0,80.21,64.2
2016,1,25,10,45,860.5,92.5,2.85,18.5,557.0,79.34,63.17
2016,1,25,11,0,886.0,91.0,2.7,19.0,592.0,78.61,62.29
2016,1,25,11,15,896.0,92.5,2.5,19.0,618.0,119.55,68.99
2016,1,25,11,30,906.0,94.0,2.3,19.0,644.0,184.74,107.32
2016,1,25,11,45,915.5,94.0,2.15,19.5,662.5,242.08,150.49
2016,1,25,12,0,925.0,94.0,2.0,20.0,681.0,299.39,198.65
2016,1,25,12,15,928.5,94.5,1.95,20.0,690.0,355.03,247.88
2016,1,25,12,30,932.0,95.0,1.9,20.0,699.0,409.54,296.21
2016,1,25,12,45,938.0,93.0,1.85,20.5,700.5,461.67,341.21
2016,1,25,13,0,944.0,91.0,1.8,21.0,702.0,512.32,383.78
2016,1,25,13,15,942.0,90.5,1.75,21.0,694.0,558.6,422.62
2016,1,25,13,30,940.0,90.0,1.7,21.0,686.0,602.32,458.44
2016,1,25,13,45,939.5,87.0,1.7,21.0,670.0,641.82,490.58
2016,1,25,14,0,939.0,84.0,1.7,21.0,654.0,678.39,519.92
2016,1,25,14,15,931.0,83.0,1.65,21.0,629.0,709.0,544.01
2016,1,25,14,30,923.0,82.0,1.6,21.0,604.0,736.05,565.14
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.0,756.6,580.59
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,773.33,592.77
2016,1,25,15,15,887.0,73.5,1.35,20.5,500.5,779.95,598.08
2016,1,25,15,30,869.0,71.0,1.2,20.0,461.0,790.41,606.08
2016,1,25,15,45,845.0,68.0,1.1,20.0,415.5,783.88,601.63
2016,1,25,16,0,821.0,65.0,1.0,20.0,370.0,773.3,594.38
2016,1,25,16,15,783.0,61.0,1.0,19.0,321.0,746.15,578.72
2016,1,25,16,30,745.0,57.0,1.0,18.0,272.0,715.25,559.48
2016,1,25,16,45,682.0,52.0,1.0,17.5,220.0,659.14,519.32
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,599.88,474.16
2016,1,25,17,15,517.5,38.5,1.05,16.5,119.0,513.78,405.35
2016,1,25,17,30,416.0,30.0,1.1,16.0,70.0,419.94,317.33
2016,1,25,17,45,208.0,15.0,1.2,15.5,35.0,213.36,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,11.5,17.0,4.55,5.5,18.0,13.01,0.0
2016,1,26,8,0,23.0,34.0,4.8,6.0,36.0,25.33,15.97
2016,1,26,8,15,43.5,55.5,5.05,6.0,62.5,40.33,30.67
2016,1,26,8,30,64.0,77.0,5.3,6.0,89.0,55.1,44.69
2016,1,26,8,45,80.5,97.0,5.55,6.5,117.0,68.09,56.8
2016,1,26,9,0,97.0,117.0,5.8,7.0,145.0,81.14,68.72
2016,1,26,9,15,70.5,133.5,5.85,7.0,156.0,92.97,79.45
2016,1,26,9,30,44.0,150.0,5.9,7.0,167.0,103.37,88.72
2016,1,26,9,45,103.0,174.5,6.0,7.5,219.5,116.36,100.03
2016,1,26,10,0,162.0,199.0,6.1,8.0,272.0,131.2,112.86
2016,1,26,10,15,219.5,211.5,6.1,8.5,319.5,139.76,119.95
2016,1,26,10,30,277.0,224.0,6.1,9.0,367.0,143.32,122.58
2016,1,26,10,45,236.0,244.5,6.2,9.5,371.5,158.17,135.15
2016,1,26,11,0,195.0,265.0,6.3,10.0,376.0,167.64,142.92
2016,1,26,11,15,201.5,276.5,6.35,10.0,395.5,187.62,147.48
2016,1,26,11,30,208.0,288.0,6.4,10.0,415.0,214.23,165.96
2016,1,26,11,45,314.0,275.0,6.45,10.0,472.5,242.88,184.46
2016,1,26,12,0,420.0,262.0,6.5,10.0,530.0,286.13,217.44
2016,1,26,12,15,215.5,242.0,6.6,10.0,379.5,242.86,191.49
2016,1,26,12,30,11.0,222.0,6.7,10.0,229.0,171.48,138.76
2016,1,26,12,45,11.5,223.0,6.8,10.0,230.5,174.47,141.4
2016,1,26,13,0,12.0,224.0,6.9,10.0,232.0,177.49,144.04
2016,1,26,13,15,6.0,185.0,6.95,10.0,189.0,146.15,118.02
2016,1,26,13,30,0.0,146.0,7.0,10.0,146.0,113.21,90.46
2016,1,26,13,45,0.0,81.0,7.1,10.0,81.0,62.37,47.56
2016,1,26,14,0,0.0,16.0,7.2,10.0,16.0,12.24,4.84
2016,1,26,14,15,0.0,62.5,6.85,10.0,62.5,48.02,35.48
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,84.67,66.78
2016,1,26,14,45,5.0,145.5,6.2,10.0,148.5,119.48,96.59
2016,1,26,15,0,10.0,182.0,5.9,10.0,188.0,157.85,129.36
2016,1,26,15,15,23.5,182.0,5.45,9.5,193.5,171.53,141.88
2016,1,26,15,30,37.0,182.0,5.0,9.0,199.0,202.78,169.33
2016,1,26,15,45,33.5,165.5,4.6,9.0,179.5,188.12,157.19
2016,1,26,16,0,30.0,149.0,4.2,9.0,160.0,173.07,144.66
2016,1,26,16,15,25.0,129.5,3.95,8.5,138.0,152.49,127.47
2016,1,26,16,30,20.0,110.0,3.7,8.0,116.0,117.52,97.56
2016,1,26,16,45,13.0,90.5,3.5,8.0,94.0,95.26,77.93
2016,1,26,17,0,6.0,71.0,3.3,8.0,72.0,72.47,57.52
2016,1,26,17,15,3.0,50.5,3.35,7.5,51.0,50.49,37.83
2016,1,26,17,30,0.0,30.0,3.4,7.0,30.0,26.33,15.93
2016,1,26,17,45,0.0,15.0,3.45,6.5,15.0,11.44,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,204.5,15.5,3.6,2.0,36.0,12.65,0.0
2016,1,27,8,0,409.0,31.0,3.8,3.0,72.0,25.9,16.8
2016,1,27,8,15,508.5,40.0,3.8,3.5,121.0,33.45,24.79
2016,1,27,8,30,608.0,49.0,3.8,4.0,170.0,41.09,32.23
2016,1,27,8,45,670.5,55.0,3.85,5.0,222.0,49.99,40.54
2016,1,27,9,0,733.0,61.0,3.9,6.0,274.0,55.43,45.47
2016,1,27,9,15,771.0,65.0,4.0,6.5,324.0,58.98,48.6
2016,1,27,9,30,809.0,69.0,4.1,7.0,374.0,62.54,51.66
2016,1,27,9,45,836.5,72.0,4.25,8.0,420.0,65.17,53.7
2016,1,27,10,0,864.0,75.0,4.4,9.0,466.0,67.78,55.69
2016,1,27,10,15,882.0,77.5,4.3,9.0,506.0,69.83,57.38
2016,1,27,10,30,900.0,80.0,4.2,9.0,546.0,79.0,65.42
2016,1,27,10,45,914.5,81.0,4.1,9.5,579.5,80.39,66.37
2016,1,27,11,0,929.0,82.0,4.0,10.0,613.0,81.7,67.27
2016,1,27,11,15,938.0,83.5,3.95,10.5,639.0,124.83,74.18
2016,1,27,11,30,947.0,85.0,3.9,11.0,665.0,185.23,109.37
2016,1,27,11,45,953.0,85.5,3.9,11.5,682.5,244.56,156.16
2016,1,27,12,0,959.0,86.0,3.9,12.0,700.0,303.46,208.11
2016,1,27,12,15,962.0,86.5,3.9,12.0,709.5,360.8,261.22
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,416.9,313.46
2016,1,27,12,45,967.5,86.0,3.9,12.5,719.5,470.09,361.98
2016,1,27,13,0,970.0,85.0,3.9,13.0,720.0,521.46,407.79
2016,1,27,13,15,968.0,84.5,3.85,13.0,712.0,568.97,450.05
2016,1,27,13,30,966.0,84.0,3.8,13.0,704.0,613.86,489.16
2016,1,27,13,45,964.0,82.0,3.8,13.0,687.5,654.5,524.24
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,692.09,556.28
2016,1,27,14,15,954.5,79.0,3.75,13.0,646.0,723.87,583.15
2016,1,27,14,30,947.0,78.0,3.7,13.0,621.0,752.05,606.87
2016,1,27,14,45,935.5,76.5,3.65,13.0,588.0,773.12,623.7
2016,1,27,15,0,924.0,75.0,3.6,13.0,555.0,790.28,637.41
2016,1,27,15,15,907.0,72.5,3.4,12.5,515.0,798.12,644.76
2016,1,27,15,30,890.0,70.0,3.2,12.0,475.0,801.87,649.17
2016,1,27,15,45,869.5,66.5,3.0,12.0,430.0,805.8,652.5
2016,1,27,16,0,849.0,63.0,2.8,12.0,385.0,797.72,646.7
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.0,772.75,628.93
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,744.01,607.25
2016,1,27,16,45,726.0,49.5,1.6,9.0,232.5,696.28,569.45
2016,1,27,17,0,674.0,44.0,1.2,8.0,180.0,645.59,526.7
2016,1,27,17,15,579.5,36.5,1.2,7.5,129.5,555.61,452.82
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,464.7,367.18
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,238.21,43.37
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,232.0,14.0,3.35,4.0,38.0,12.49,0.0
2016,1,28,8,0,464.0,28.0,3.7,5.0,76.0,25.7,16.57
2016,1,28,8,15,559.0,35.5,3.55,6.0,125.5,32.71,23.9
2016,1,28,8,30,654.0,43.0,3.4,7.0,175.0,39.85,30.73
2016,1,28,8,45,712.5,47.5,3.25,8.0,227.0,44.23,34.84
2016,1,28,9,0,771.0,52.0,3.1,9.0,279.0,48.7,38.83
2016,1,28,9,15,806.5,55.5,3.1,10.0,329.0,52.11,41.74
2016,1,28,9,30,842.0,59.0,3.1,11.0,379.0,60.89,49.37
2016,1,28,9,45,868.0,61.5,3.15,12.0,425.0,64.03,51.85
2016,1,28,10,0,894.0,64.0,3.2,13.0,471.0,67.07,54.18
2016,1,28,10,15,911.0,65.5,3.3,13.5,510.5,69.15,55.76
2016,1,28,10,30,928.0,67.0,3.4,14.0,550.0,71.13,57.24
2016,1,28,10,45,940.5,68.0,3.5,15.0,583.5,72.58,58.15
2016,1,28,11,0,953.0,69.0,3.6,16.0,617.0,73.96,58.99
2016,1,28,11,15,961.0,70.0,3.6,16.5,642.5,118.16,66.04
2016,1,28,11,30,969.0,71.0,3.6,17.0,668.0,179.14,100.9
2016,1,28,11,45,972.0,73.0,3.65,17.5,685.5,239.97,148.14
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,300.1,200.23
2016,1,28,12,15,977.5,75.5,3.7,18.0,712.0,357.95,252.74
2016,1,28,12,30,980.0,76.0,3.7,18.0,721.0,414.48,304.29
2016,1,28,12,45,980.5,75.5,3.7,18.5,721.0,467.81,351.94
2016,1,28,13,0,981.0,75.0,3.7,19.0,721.0,519.1,396.72
2016,1,28,13,15,979.5,75.0,3.7,19.0,713.0,567.62,438.89
2016,1,28,13,30,978.0,75.0,3.7,19.0,705.0,613.55,478.01
2016,1,28,13,45,974.0,74.0,3.7,19.5,688.0,654.27,511.37
2016,1,28,14,0,970.0,73.0,3.7,20.0,671.0,691.8,541.52
2016,1,28,14,15,962.5,72.0,3.6,19.5,646.0,723.71,568.64
2016,1,28,14,30,955.0,71.0,3.5,19.0,621.0,751.97,592.7
2016,1,28,14,45,938.5,71.5,3.45,19.0,588.0,771.7,607.75
2016,1,28,15,0,922.0,72.0,3.4,19.0,555.0,787.35,620.01
2016,1,28,15,15,906.0,70.0,2.95,18.5,515.5,796.43,626.65
2016,1,28,15,30,890.0,68.0,2.5,18.0,476.0,801.49,630.06
2016,1,28,15,45,867.5,64.5,2.1,18.0,430.5,795.52,624.25
2016,1,28,16,0,845.0,61.0,1.7,18.0,385.0,794.0,621.09
2016,1,28,16,15,810.5,57.5,1.6,17.0,335.5,770.43,606.75
2016,1,28,16,30,776.0,54.0,1.5,16.0,286.0,743.13,589.02
2016,1,28,16,45,724.0,49.0,1.4,15.0,234.0,695.98,555.26
2016,1,28,17,0,672.0,44.0,1.3,14.0,182.0,645.88,516.82
2016,1,28,17,15,580.0,36.5,1.3,13.5,131.5,557.8,446.04
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,468.9,365.05
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,241.44,72.9
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,238.5,14.5,2.9,8.5,39.0,12.95,0.0
2016,1,29,8,0,477.0,29.0,3.3,10.0,78.0,26.65,17.09
2016,1,29,8,15,570.5,36.5,3.4,10.5,128.5,33.66,24.3
2016,1,29,8,30,664.0,44.0,3.5,11.0,179.0,40.78,31.07
2016,1,29,8,45,718.0,49.5,3.6,12.0,231.5,45.94,35.8
2016,1,29,9,0,772.0,55.0,3.7,13.0,284.0,51.1,40.35
2016,1,29,9,15,807.0,58.5,3.7,14.0,334.0,54.44,43.13
2016,1,29,9,30,842.0,62.0,3.7,15.0,384.0,57.78,45.82
2016,1,29,9,45,865.5,65.0,3.7,16.0,429.5,66.47,53.15
2016,1,29,10,0,889.0,68.0,3.7,17.0,475.0,69.76,55.65
2016,1,29,10,15,905.5,70.0,4.05,17.5,515.0,72.12,57.44
2016,1,29,10,30,922.0,72.0,4.4,18.0,555.0,74.38,59.13
2016,1,29,10,45,933.5,74.0,4.75,19.0,588.5,76.41,60.51
2016,1,29,11,0,945.0,76.0,5.1,20.0,622.0,78.36,61.8
2016,1,29,11,15,952.5,77.0,5.15,20.0,647.0,123.07,69.07
2016,1,29,11,30,960.0,78.0,5.2,20.0,672.0,183.79,103.92
2016,1,29,11,45,962.0,80.0,5.3,20.5,689.0,244.2,150.69
2016,1,29,12,0,964.0,82.0,5.4,21.0,706.0,303.79,202.19
2016,1,29,12,15,966.0,82.5,5.45,21.0,714.5,361.19,254.22
2016,1,29,12,30,968.0,83.0,5.5,21.0,723.0,417.23,305.37
2016,1,29,12,45,967.0,83.0,5.55,21.5,723.0,470.07,352.74
2016,1,29,13,0,966.0,83.0,5.6,22.0,723.0,520.79,397.27
2016,1,29,13,15,963.5,83.0,5.6,21.5,714.5,568.44,439.84
2016,1,29,13,30,961.0,83.0,5.6,21.0,706.0,613.45,479.55
2016,1,29,13,45,955.5,82.0,5.65,21.0,688.5,652.93,513.53
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,689.16,544.42
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,720.36,570.5
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,747.95,593.45
2016,1,29,14,45,923.0,77.0,5.45,21.0,588.5,768.6,609.78
2016,1,29,15,0,912.0,75.0,5.4,21.0,556.0,785.34,623.16
2016,1,29,15,15,895.5,72.5,5.15,20.5,516.0,793.36,630.48
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,797.33,634.87
2016,1,29,15,45,855.5,67.0,4.65,19.5,431.0,799.41,637.83
2016,1,29,16,0,832.0,64.0,4.4,19.0,386.0,789.37,631.64
2016,1,29,16,15,797.0,60.5,4.05,18.0,336.5,765.28,615.82
2016,1,29,16,30,762.0,57.0,3.7,17.0,287.0,737.43,596.5
2016,1,29,16,45,708.5,51.5,3.4,16.0,235.0,688.24,559.7
2016,1,29,17,0,655.0,46.0,3.1,15.0,183.0,636.1,518.18
2016,1,29,17,15,563.0,38.5,3.0,14.5,133.0,547.71,444.9
2016,1,29,17,30,471.0,31.0,2.9,14.0,83.0,458.1,362.57
2016,1,29,17,45,235.5,15.5,2.85,13.5,41.5,243.65,98.89
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,214.0,16.5,4.0,7.5,39.0,13.47,0.0
2016,1,30,8,0,428.0,33.0,4.2,8.0,78.0,27.61,18.15
2016,1,30,8,15,527.0,41.5,4.15,9.0,128.5,34.74,25.44
2016,1,30,8,30,626.0,50.0,4.1,10.0,179.0,42.0,32.31
2016,1,30,8,45,688.5,55.0,4.1,11.0,232.0,50.15,39.74
2016,1,30,9,0,751.0,60.0,4.1,12.0,285.0,54.83,43.86
2016,1,30,9,15,788.0,64.5,4.15,13.0,335.5,58.82,47.21
2016,1,30,9,30,825.0,69.0,4.2,14.0,386.0,62.79,50.44
2016,1,30,9,45,852.0,71.5,4.3,15.0,432.5,65.06,52.11
2016,1,30,10,0,879.0,74.0,4.4,16.0,479.0,67.34,53.75
2016,1,30,10,15,896.5,76.5,4.5,16.5,519.5,76.28,61.28
2016,1,30,10,30,914.0,79.0,4.6,17.0,560.0,78.8,63.19
2016,1,30,10,45,926.0,81.0,4.7,18.0,593.5,80.78,64.5
2016,1,30,11,0,938.0,83.0,4.8,19.0,627.0,82.66,65.72
2016,1,30,11,15,946.5,84.0,4.85,19.5,653.0,128.12,73.11
2016,1,30,11,30,955.0,85.0,4.9,20.0,679.0,188.91,108.07
2016,1,30,11,45,959.5,86.0,5.0,20.5,696.5,249.07,154.56
2016,1,30,12,0,964.0,87.0,5.1,21.0,714.0,308.66,205.9
2016,1,30,12,15,966.0,87.5,5.1,21.0,723.0,366.3,257.98
2016,1,30,12,30,968.0,88.0,5.1,21.0,732.0,422.59,309.11
2016,1,30,12,45,967.0,88.0,5.15,21.5,731.5,475.68,356.46
2016,1,30,13,0,966.0,88.0,5.2,22.0,731.0,526.65,400.95
2016,1,30,13,15,963.0,88.0,5.2,22.0,722.0,574.29,442.44
2016,1,30,13,30,960.0,88.0,5.2,22.0,713.0,619.26,480.87
2016,1,30,13,45,953.0,87.5,5.2,22.0,695.5,658.53,514.19
2016,1,30,14,0,946.0,87.0,5.2,22.0,678.0,694.47,544.33
2016,1,30,14,15,937.0,85.5,5.1,22.0,652.0,724.62,569.27
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,751.07,591.03
2016,1,30,14,45,916.0,82.0,4.9,22.0,593.0,771.05,606.49
2016,1,30,15,0,904.0,80.0,4.8,22.0,560.0,787.09,618.87
2016,1,30,15,15,886.5,77.5,4.55,21.5,520.0,794.37,625.35
2016,1,30,15,30,869.0,75.0,4.3,21.0,480.0,805.72,635.03
2016,1,30,15,45,842.0,72.0,4.05,20.5,434.0,796.85,630.29
2016,1,30,16,0,815.0,69.0,3.8,20.0,388.0,783.81,622.45
2016,1,30,16,15,778.5,65.0,3.6,19.0,338.0,757.68,605.96
2016,1,30,16,30,742.0,61.0,3.4,18.0,288.0,727.75,585.82
2016,1,30,16,45,685.5,55.5,3.2,17.5,236.0,675.83,546.58
2016,1,30,17,0,629.0,50.0,3.0,17.0,184.0,620.77,502.69
2016,1,30,17,15,536.0,41.5,3.1,16.5,134.0,539.87,436.5
2016,1,30,17,30,443.0,33.0,3.2,16.0,84.0,450.94,356.68
2016,1,30,17,45,221.5,16.5,3.3,15.5,42.0,236.52,114.15
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,38.5,13.43,0.0
2016,1,31,8,0,409.0,33.0,3.9,11.0,77.0,27.5,17.9
2016,1,31,8,15,506.0,41.5,3.8,11.5,126.0,34.58,25.06
2016,1,31,8,30,603.0,50.0,3.7,12.0,175.0,41.79,31.87
2016,1,31,8,45,670.5,54.0,3.65,13.0,228.0,49.12,38.51
2016,1,31,9,0,738.0,58.0,3.6,14.0,281.0,53.06,41.93
2016,1,31,9,15,775.0,62.0,3.45,15.0,330.5,56.69,44.94
2016,1,31,9,30,812.0,66.0,3.3,16.0,380.0,60.3,47.84
2016,1,31,9,45,840.5,68.0,3.2,17.5,426.5,62.29,49.15
2016,1,31,10,0,869.0,70.0,3.1,19.0,473.0,70.83,56.1
2016,1,31,10,15,886.5,72.0,3.05,19.5,513.0,73.16,57.83
2016,1,31,10,30,904.0,74.0,3.0,20.0,553.0,75.38,59.47
2016,1,31,10,45,917.0,75.5,2.95,21.0,586.5,77.09,60.54
2016,1,31,11,0,930.0,77.0,2.9,22.0,620.0,78.71,61.53
2016,1,31,11,15,938.0,78.5,2.95,22.5,645.5,124.88,69.39
2016,1,31,11,30,946.0,80.0,3.0,23.0,671.0,185.38,103.95
2016,1,31,11,45,946.0,83.0,3.05,24.0,687.5,245.54,149.67
2016,1,31,12,0,946.0,86.0,3.1,25.0,704.0,304.72,199.34
2016,1,31,12,15,948.0,86.0,3.05,25.0,713.0,361.04,248.92
2016,1,31,12,30,950.0,86.0,3.0,25.0,722.0,416.01,297.42
2016,1,31,12,45,950.5,86.0,3.0,25.5,722.0,468.8,342.86
2016,1,31,13,0,951.0,86.0,3.0,26.0,722.0,519.66,385.56
2016,1,31,13,15,948.5,85.5,2.9,26.0,713.5,566.42,424.53
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,610.55,460.45
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,649.92,492.15
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,686.11,520.85
2016,1,31,14,15,927.5,82.0,2.5,25.5,646.0,716.67,545.24
2016,1,31,14,30,919.0,81.0,2.3,25.0,621.0,743.63,566.54
2016,1,31,14,45,907.0,79.0,2.15,25.0,588.0,763.27,580.18
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,779.0,591.0
2016,1,31,15,15,877.5,75.0,1.8,24.5,515.5,786.56,596.92
2016,1,31,15,30,860.0,73.0,1.6,24.0,476.0,798.29,605.69
2016,1,31,15,45,834.5,70.0,1.4,24.0,431.0,790.47,599.63
2016,1,31,16,0,809.0,67.0,1.2,24.0,386.0,778.56,590.72
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.5,753.17,576.22
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,724.08,558.41
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.5,672.33,522.13
2016,1,31,17,0,624.0,49.0,1.0,21.0,184.0,617.55,481.5
2016,1,31,17,15,531.5,41.0,1.05,20.5,134.5,536.91,419.4
2016,1,31,17,30,439.0,33.0,1.1,20.0,85.0,448.92,345.12
2016,1,31,17,45,219.5,16.5,1.15,19.5,42.5,236.86,125.9
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,15.43,1.15
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,31.41,21.28
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,39.46,29.31
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,47.59,36.94
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,42.71,32.65
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,43.65,33.41
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,65.04,52.23
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,85.38,69.85
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,95.61,78.27
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,105.74,86.49
