Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,128.75,105.77
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,156.51,128.83
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,111.81,90.48
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,86.55,68.72
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,132.39,76.88
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,191.42,111.67
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,249.96,157.4
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,307.71,207.47
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,363.29,257.93
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,417.67,307.62
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,469.39,354.14
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,519.09,398.05
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,564.57,438.37
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,607.45,475.86
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,645.06,508.62
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,684.48,542.05
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,713.88,567.2
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,739.59,589.26
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,755.49,603.23
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,767.17,613.26
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,771.47,618.18
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,771.59,620.02
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,759.55,611.46
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,739.21,596.54
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,708.01,573.25
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,673.28,546.51
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,612.3,497.59
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,548.54,445.32
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,455.64,369.25
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,362.2,287.94
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,193.5,113.53
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,13.49,1.22
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,27.76,18.46
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,37.56,27.93
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,45.04,34.95
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,50.09,39.55
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,55.17,43.98
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,58.81,47.09
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,62.44,50.11
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,65.07,52.19
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,74.15,59.92
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,76.8,61.95
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,79.34,63.88
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,81.6,65.56
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,83.74,67.15
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,132.86,76.14
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,194.71,113.2
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,256.45,162.06
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,317.55,215.58
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,376.18,269.27
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,433.45,321.85
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,487.69,371.32
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,539.84,418.0
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,587.98,460.31
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,633.36,499.36
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,673.86,532.88
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,711.06,563.04
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,742.83,590.27
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,770.9,614.32
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,791.55,630.08
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,808.19,643.0
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,815.95,649.18
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,827.87,659.09
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,821.29,654.46
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,810.5,646.72
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,785.22,629.5
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,756.03,608.5
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,703.86,569.19
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,656.93,531.53
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,566.11,459.87
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,474.96,381.64
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,302.05,194.98
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,86.17,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,13.11,1.9
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,29.4,20.48
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,36.82,28.04
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,44.32,35.3
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,48.27,39.07
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,52.34,42.78
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,55.7,45.73
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,64.56,53.64
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,67.67,56.1
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,70.67,58.42
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,73.03,60.38
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,75.28,62.24
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,77.32,63.79
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,79.26,65.26
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,130.31,75.13
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,193.12,113.89
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,255.38,164.69
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,316.68,219.99
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,376.11,275.74
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,434.21,330.32
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,488.88,380.75
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,541.3,427.99
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,590.57,472.12
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,637.14,512.98
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,678.54,547.84
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,716.64,579.24
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,748.59,607.55
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,776.8,632.29
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,798.59,649.79
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,816.37,664.45
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,825.09,671.84
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,829.64,676.27
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,832.56,679.55
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,822.94,673.34
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,798.98,656.62
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,771.11,636.75
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,722.75,598.6
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,671.12,555.82
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,584.7,485.1
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,508.53,416.51
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,348.84,240.1
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,140.66,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,14.3,3.35
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,29.5,20.73
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,36.52,27.82
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,43.64,34.62
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,48.77,39.37
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,53.91,43.94
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,57.23,46.81
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,60.55,49.6
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,69.42,57.23
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,72.69,59.74
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,75.03,61.65
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,77.25,63.46
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,78.96,64.7
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,80.57,65.86
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,133.3,76.49
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,196.72,115.64
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,260.35,167.04
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,322.59,222.13
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,381.5,275.98
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,439.06,328.44
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,494.65,377.69
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,548.47,424.09
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,597.64,465.93
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,644.06,504.35
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,686.31,538.85
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,725.38,570.15
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,757.38,595.64
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,785.57,617.48
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,804.41,631.22
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,818.91,642.07
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,835.41,653.28
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,839.92,655.95
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,833.65,651.83
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,823.12,644.78
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,798.18,629.64
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,769.24,611.06
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,719.42,575.74
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,666.28,535.92
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,589.08,477.22
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,502.9,405.4
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,346.93,245.23
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,137.96,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,15.06,4.41
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,30.88,21.9
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,37.92,29.03
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,45.07,35.91
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,50.69,41.1
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,60.92,50.31
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,64.66,53.43
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,68.39,56.45
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,71.84,59.16
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,75.21,61.75
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,89.9,74.45
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,109.43,91.24
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,113.98,94.81
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,118.47,98.33
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,164.29,113.54
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,214.21,148.37
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,258.95,184.52
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,302.63,222.41
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,342.98,258.8
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,381.78,293.73
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,417.24,325.39
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,451.24,355.3
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,480.7,381.07
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,508.17,404.77
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,607.99,484.59
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,703.01,560.18
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,739.41,590.5
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,766.84,614.31
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,782.63,627.25
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,793.85,636.52
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,799.23,642.37
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,800.36,645.2
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,795.14,642.49
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,781.06,633.19
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,753.0,613.52
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,721.26,590.22
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,666.1,547.06
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,608.1,499.81
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,518.54,428.62
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,428.22,351.68
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,249.08,182.08
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,7.87,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,19.04,7.65
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,30.16,21.19
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,37.3,28.32
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,44.52,35.23
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,53.19,43.2
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,58.16,47.58
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,61.69,50.61
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,65.2,53.56
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,67.1,55.01
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,69.03,56.46
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,77.95,64.14
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,80.11,65.76
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,81.51,66.72
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,82.84,67.62
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,137.41,79.27
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,200.0,119.06
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,262.31,170.19
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,324.07,225.87
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,383.26,281.55
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,441.11,336.05
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,496.74,387.95
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,550.4,437.09
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,599.62,481.43
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,646.08,522.44
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,688.06,558.97
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,726.81,592.16
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,759.97,620.35
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,789.41,644.44
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,808.81,659.68
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,823.92,671.77
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,833.08,680.25
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,846.65,692.14
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,842.45,689.55
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,834.05,683.81
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,810.77,666.41
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,783.54,646.48
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,738.27,610.59
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,689.78,570.18
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,607.33,503.0
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,523.07,429.45
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,392.88,293.89
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,188.87,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.02,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,20.99,9.81
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,34.07,24.97
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,41.77,32.66
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,49.54,40.04
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,53.27,43.47
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,61.86,51.16
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,65.61,54.27
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,69.34,57.28
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,71.44,58.76
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,73.55,60.24
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,75.41,61.6
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,77.25,62.94
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,85.98,70.19
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,87.16,70.81
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,142.43,82.76
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,204.24,121.72
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,265.55,171.43
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,326.03,225.08
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,384.32,278.72
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,441.34,331.21
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,495.48,379.84
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,547.83,425.78
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,595.88,467.76
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,641.22,506.5
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,682.87,540.65
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,721.45,571.61
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,752.85,597.17
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,780.51,618.94
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,800.99,632.85
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,817.42,643.91
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,834.77,657.59
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,840.1,662.49
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,834.68,658.36
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,825.07,651.08
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,800.76,637.13
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,772.54,619.63
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,724.88,585.69
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,673.89,547.24
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,599.74,489.22
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,516.95,419.46
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,371.51,279.88
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,163.97,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,8.65,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,21.36,10.49
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,34.27,24.88
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,47.53,37.55
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,60.42,49.63
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,73.12,61.17
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,85.44,72.08
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,96.15,81.44
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,106.59,90.4
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,108.05,91.26
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,111.9,94.23
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,128.56,108.44
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,148.74,125.55
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,105.63,87.5
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,78.83,63.79
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,136.89,77.0
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,200.09,117.75
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,263.47,170.06
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,325.8,226.24
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,385.68,282.13
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,444.29,336.86
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,499.95,387.71
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,553.72,435.77
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,603.46,480.08
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,650.47,521.17
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,693.45,558.39
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,733.29,592.49
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,766.73,620.94
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,796.41,644.9
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,820.04,663.86
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,839.67,679.97
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,850.83,690.51
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,857.81,698.06
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,856.07,698.07
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,850.25,695.02
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,830.71,681.81
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,807.55,665.12
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,775.64,639.35
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,731.61,603.47
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,656.86,542.72
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,580.5,475.82
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,440.74,339.56
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,250.86,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,9.44,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,20.5,10.32
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,30.47,21.58
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,36.64,27.67
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,42.91,33.57
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,46.87,37.16
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,50.89,40.64
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,59.59,48.22
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,63.61,51.48
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,66.64,53.8
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,69.54,55.98
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,71.87,57.74
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,74.08,59.41
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,75.75,60.6
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,77.32,61.71
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,136.62,75.49
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,199.45,115.63
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,262.83,167.4
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,324.64,222.19
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,382.87,275.44
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,439.8,327.44
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,494.35,375.95
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,546.99,421.62
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,595.41,463.5
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,641.12,502.22
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,682.38,536.69
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,720.47,568.04
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,752.63,594.15
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,781.1,616.08
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,801.81,631.87
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,818.47,644.86
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,827.2,652.18
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,831.8,656.69
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,836.73,660.41
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,828.9,654.77
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,807.23,640.69
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,781.76,623.14
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,739.16,591.77
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,693.45,556.14
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,614.54,496.08
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,534.07,429.97
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,409.11,313.08
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,251.05,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,22.13,11.98
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,32.05,22.97
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,38.95,29.69
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,45.93,36.2
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,50.54,40.35
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,55.18,44.34
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,58.4,47.05
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,61.61,49.69
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,70.68,57.36
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,73.83,59.73
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,76.41,61.69
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,78.87,63.55
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,80.44,64.5
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,81.92,65.39
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,142.16,79.61
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,204.41,119.44
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,265.61,168.67
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,326.2,221.48
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,385.06,273.98
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,442.64,324.91
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,497.2,372.34
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,549.65,416.72
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,598.38,457.69
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,644.45,495.54
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,686.0,528.3
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,724.3,557.86
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,756.32,583.44
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,784.66,605.06
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,805.61,620.78
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,822.53,633.84
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,832.1,641.62
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,837.59,646.55
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,839.45,648.04
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,828.32,640.38
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,806.53,628.37
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,780.87,613.1
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,730.66,579.43
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,684.92,547.09
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,606.51,488.4
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,527.35,424.06
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,389.81,300.66
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,231.12,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,92.8,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,23.4,13.0
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,33.06,23.37
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,39.98,29.98
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,46.97,36.38
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,51.2,40.09
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,55.46,43.69
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,58.72,46.27
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,61.96,48.78
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,71.13,56.37
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,74.3,58.7
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,76.56,60.35
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,78.72,61.9
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,80.33,62.87
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,81.84,63.76
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,144.54,78.59
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,207.45,118.48
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,270.7,168.93
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,332.67,222.25
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,391.61,274.46
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,449.15,325.15
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,503.73,371.96
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,556.08,415.68
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,604.44,455.87
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,650.05,492.93
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,690.11,525.17
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,726.72,554.22
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,758.46,580.03
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,786.5,602.02
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,806.83,616.79
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,823.11,628.88
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,839.99,641.93
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,844.53,646.37
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,836.86,641.09
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,824.92,632.85
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,801.04,620.39
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,773.24,604.57
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,731.23,576.65
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,680.65,540.67
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,600.92,481.17
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,520.33,416.23
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,384.68,296.91
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,229.69,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,91.11,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
