Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,86.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,173.0,14.0,2.5,10.0,21.0,11.02,0.0
2016,2,12,7,45,325.0,27.0,2.85,11.0,64.5,22.32,12.45
2016,2,12,8,0,477.0,40.0,3.2,12.0,108.0,33.32,23.66
2016,2,12,8,15,560.5,48.5,3.05,12.5,161.0,40.33,30.4
2016,2,12,8,30,644.0,57.0,2.9,13.0,214.0,47.4,36.94
2016,2,12,8,45,697.0,62.5,2.75,14.0,268.0,56.2,44.73
2016,2,12,9,0,750.0,68.0,2.6,15.0,322.0,61.03,48.79
2016,2,12,9,15,784.0,72.5,2.6,16.0,373.5,64.78,51.79
2016,2,12,9,30,818.0,77.0,2.6,17.0,425.0,68.5,54.68
2016,2,12,9,45,842.0,80.0,2.65,18.0,472.5,70.89,56.36
2016,2,12,10,0,866.0,83.0,2.7,19.0,520.0,73.25,58.0
2016,2,12,10,15,882.0,85.5,2.8,19.5,561.0,75.07,59.27
2016,2,12,10,30,898.0,88.0,2.9,20.0,602.0,84.68,67.19
2016,2,12,10,45,909.5,90.0,3.0,21.0,636.0,86.45,68.26
2016,2,12,11,0,921.0,92.0,3.1,22.0,670.0,89.83,70.68
2016,2,12,11,15,928.5,93.5,3.15,22.5,696.0,150.87,84.59
2016,2,12,11,30,936.0,95.0,3.2,23.0,722.0,212.22,123.9
2016,2,12,11,45,939.5,96.5,3.25,23.5,739.5,272.82,172.06
2016,2,12,12,0,943.0,98.0,3.3,24.0,757.0,332.79,223.43
2016,2,12,12,15,945.0,98.5,3.3,24.0,766.0,390.68,274.58
2016,2,12,12,30,947.0,99.0,3.3,24.0,775.0,447.28,324.3
2016,2,12,12,45,945.0,99.5,3.3,24.0,775.0,500.61,370.59
2016,2,12,13,0,943.0,100.0,3.3,24.0,775.0,551.79,414.04
2016,2,12,13,15,940.0,99.5,3.3,24.0,766.0,599.22,453.57
2016,2,12,13,30,937.0,99.0,3.3,24.0,757.0,643.97,490.09
2016,2,12,13,45,930.0,98.5,3.3,24.0,739.0,683.38,521.89
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,719.46,550.63
2016,2,12,14,15,914.5,97.0,3.3,24.0,695.5,750.57,575.33
2016,2,12,14,30,906.0,96.0,3.3,24.0,670.0,778.05,596.45
2016,2,12,14,45,882.0,98.0,3.3,24.0,634.0,800.96,613.49
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,812.29,622.56
2016,2,12,15,15,840.0,97.5,3.2,23.5,558.0,819.09,629.38
2016,2,12,15,30,822.0,95.0,3.1,23.0,518.0,821.67,633.41
2016,2,12,15,45,796.0,91.5,3.05,22.5,471.5,812.17,629.33
2016,2,12,16,0,770.0,88.0,3.0,22.0,425.0,798.45,622.3
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.5,777.51,609.94
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,747.42,590.42
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.5,697.03,555.05
2016,2,12,17,0,594.0,66.0,2.0,18.0,219.0,643.85,515.87
2016,2,12,17,15,515.5,56.5,2.05,17.0,167.0,562.2,454.03
2016,2,12,17,30,437.0,47.0,2.1,16.0,115.0,479.61,387.07
2016,2,12,17,45,305.0,33.0,2.15,15.5,71.5,348.78,272.74
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,200.63,13.28
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,75.94,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,41.0,7.5,2.3,8.5,9.0,0.0,0.0
2016,2,13,7,30,82.0,15.0,2.3,9.0,18.0,11.8,0.0
2016,2,13,7,45,205.0,33.0,2.3,9.5,58.5,25.0,15.03
2016,2,13,8,0,328.0,51.0,2.3,10.0,99.0,38.6,28.61
2016,2,13,8,15,409.0,64.0,2.3,10.5,148.5,48.43,37.95
2016,2,13,8,30,490.0,77.0,2.3,11.0,198.0,61.34,49.79
2016,2,13,8,45,549.5,85.5,2.3,12.0,250.5,67.33,55.06
2016,2,13,9,0,609.0,94.0,2.3,13.0,303.0,73.3,60.11
2016,2,13,9,15,647.5,101.0,2.25,13.5,353.0,77.81,63.84
2016,2,13,9,30,686.0,108.0,2.2,14.0,403.0,82.26,67.44
2016,2,13,9,45,715.0,112.5,2.2,15.0,449.0,84.76,69.15
2016,2,13,10,0,744.0,117.0,2.2,16.0,495.0,87.26,70.84
2016,2,13,10,15,764.0,121.0,2.35,16.5,535.5,89.23,72.2
2016,2,13,10,30,784.0,125.0,2.5,17.0,576.0,91.18,73.55
2016,2,13,10,45,800.0,127.0,2.65,18.0,610.0,91.82,73.64
2016,2,13,11,0,816.0,129.0,2.8,19.0,644.0,103.63,83.23
2016,2,13,11,15,826.5,131.0,2.95,19.5,670.5,160.63,96.36
2016,2,13,11,30,837.0,133.0,3.1,20.0,697.0,218.58,134.46
2016,2,13,11,45,871.0,121.0,3.3,20.5,721.5,272.33,176.56
2016,2,13,12,0,905.0,109.0,3.5,21.0,746.0,332.25,227.24
2016,2,13,12,15,908.0,109.5,3.6,21.0,755.5,388.69,277.72
2016,2,13,12,30,911.0,110.0,3.7,21.0,765.0,444.0,326.98
2016,2,13,12,45,913.0,109.5,3.8,21.5,766.0,496.77,372.69
2016,2,13,13,0,915.0,109.0,3.9,22.0,767.0,547.8,415.84
2016,2,13,13,15,912.5,108.5,4.0,22.0,759.0,594.48,455.44
2016,2,13,13,30,910.0,108.0,4.1,22.0,751.0,638.58,492.2
2016,2,13,13,45,907.0,106.0,4.25,22.0,734.5,678.29,525.15
2016,2,13,14,0,904.0,104.0,4.4,22.0,718.0,714.98,555.37
2016,2,13,14,15,896.0,102.5,4.45,22.0,693.0,745.47,580.38
2016,2,13,14,30,888.0,101.0,4.5,22.0,668.0,779.67,607.24
2016,2,13,14,45,871.0,101.0,4.55,22.0,634.0,798.33,621.88
2016,2,13,15,0,854.0,101.0,4.6,22.0,600.0,812.78,633.76
2016,2,13,15,15,837.0,98.0,4.5,21.5,560.0,819.75,640.82
2016,2,13,15,30,820.0,95.0,4.4,21.0,520.0,822.53,645.05
2016,2,13,15,45,798.0,91.0,4.35,21.0,474.5,815.81,641.69
2016,2,13,16,0,776.0,87.0,4.3,21.0,429.0,804.97,635.44
2016,2,13,16,15,742.5,82.0,3.85,20.0,379.0,785.03,623.18
2016,2,13,16,30,709.0,77.0,3.4,19.0,329.0,756.17,603.79
2016,2,13,16,45,661.0,70.5,3.0,18.5,276.5,709.36,569.2
2016,2,13,17,0,613.0,64.0,2.6,18.0,224.0,659.79,531.0
2016,2,13,17,15,536.0,55.5,2.5,17.0,172.0,580.36,469.94
2016,2,13,17,30,459.0,47.0,2.4,16.0,120.0,499.87,404.02
2016,2,13,17,45,328.5,33.5,2.3,15.5,75.5,369.94,290.76
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,224.39,48.17
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,86.48,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,57.5,8.5,4.2,11.5,11.0,6.69,0.0
2016,2,14,7,30,115.0,17.0,4.5,12.0,22.0,12.95,0.0
2016,2,14,7,45,255.5,32.5,4.8,12.5,64.0,26.59,16.33
2016,2,14,8,0,396.0,48.0,5.1,13.0,106.0,39.32,28.89
2016,2,14,8,15,479.5,58.0,5.5,14.0,157.5,47.13,36.25
2016,2,14,8,30,563.0,68.0,5.9,15.0,209.0,54.95,43.33
2016,2,14,8,45,619.5,74.5,6.35,16.0,261.5,59.78,47.52
2016,2,14,9,0,676.0,81.0,6.8,17.0,314.0,64.65,51.57
2016,2,14,9,15,338.0,88.5,6.85,17.5,205.0,63.13,50.01
2016,2,14,9,30,0.0,96.0,6.9,18.0,96.0,72.64,58.06
2016,2,14,9,45,0.0,107.0,7.0,18.5,107.0,80.67,64.73
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,88.64,71.27
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,95.51,76.97
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,102.32,82.59
2016,2,14,10,45,0.0,140.0,6.8,19.5,140.0,104.67,84.24
2016,2,14,11,0,0.0,143.0,6.7,20.0,143.0,107.01,85.88
2016,2,14,11,15,0.0,148.5,6.5,20.5,148.5,111.45,85.31
2016,2,14,11,30,0.0,154.0,6.3,21.0,154.0,115.92,88.6
2016,2,14,11,45,58.0,249.5,6.1,21.5,291.0,190.02,145.02
2016,2,14,12,0,116.0,345.0,5.9,22.0,428.0,273.97,208.75
2016,2,14,12,15,260.0,329.5,5.7,22.0,517.5,323.17,244.07
2016,2,14,12,30,404.0,314.0,5.5,22.0,607.0,392.2,296.71
2016,2,14,12,45,365.5,325.0,5.3,22.5,590.0,414.02,315.8
2016,2,14,13,0,327.0,336.0,5.1,23.0,573.0,431.7,330.83
2016,2,14,13,15,336.0,330.0,5.0,23.0,571.0,457.72,352.34
2016,2,14,13,30,345.0,324.0,4.9,23.0,569.0,483.34,373.29
2016,2,14,13,45,367.0,310.0,4.85,23.0,565.0,509.74,394.93
2016,2,14,14,0,389.0,296.0,4.8,23.0,561.0,535.98,416.39
2016,2,14,14,15,456.0,261.0,4.7,23.0,561.5,587.8,457.34
2016,2,14,14,30,523.0,226.0,4.6,23.0,562.0,629.48,490.78
2016,2,14,14,45,400.0,245.5,4.6,23.0,495.0,560.34,439.13
2016,2,14,15,0,277.0,265.0,4.6,23.0,428.0,500.89,393.48
2016,2,14,15,15,362.5,228.5,4.45,22.5,427.0,547.05,432.67
2016,2,14,15,30,448.0,192.0,4.3,22.0,426.0,613.06,485.94
2016,2,14,15,45,415.5,179.5,4.2,22.0,382.0,585.1,465.73
2016,2,14,16,0,383.0,167.0,4.1,22.0,338.0,533.62,428.27
2016,2,14,16,15,354.5,154.0,3.55,21.0,298.0,503.09,406.68
2016,2,14,16,30,326.0,141.0,3.0,20.0,258.0,470.84,383.0
2016,2,14,16,45,302.0,121.0,2.55,19.5,216.5,431.44,352.71
2016,2,14,17,0,278.0,101.0,2.1,19.0,175.0,390.27,319.93
2016,2,14,17,15,236.5,81.0,2.0,18.0,134.0,332.44,273.25
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,273.83,223.67
2016,2,14,17,45,121.5,41.0,1.85,16.5,58.5,187.78,147.4
2016,2,14,18,0,48.0,21.0,1.8,16.0,24.0,74.53,20.93
2016,2,14,18,15,24.0,10.5,1.85,15.5,12.0,27.38,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,7.08,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,13.75,0.0
2016,2,15,7,45,284.5,32.0,4.2,10.5,67.5,26.22,16.41
2016,2,15,8,0,424.0,46.0,4.3,11.0,111.0,37.78,27.84
2016,2,15,8,15,507.0,56.0,4.55,12.0,163.5,45.71,35.33
2016,2,15,8,30,590.0,66.0,4.8,13.0,216.0,53.64,42.53
2016,2,15,8,45,648.5,72.0,5.05,14.0,270.5,58.24,46.54
2016,2,15,9,0,707.0,78.0,5.3,15.0,325.0,62.9,50.43
2016,2,15,9,15,742.5,82.5,5.35,15.5,376.5,66.15,53.07
2016,2,15,9,30,778.0,87.0,5.4,16.0,428.0,75.07,60.64
2016,2,15,9,45,808.5,89.5,5.5,17.0,476.0,76.94,61.83
2016,2,15,10,0,839.0,92.0,5.6,18.0,524.0,78.84,63.04
2016,2,15,10,15,856.0,94.5,5.6,18.0,565.5,80.45,64.25
2016,2,15,10,30,873.0,97.0,5.6,18.0,607.0,82.04,65.45
2016,2,15,10,45,887.5,98.5,5.6,18.5,641.5,82.91,65.91
2016,2,15,11,0,902.0,100.0,5.6,19.0,676.0,99.5,79.79
2016,2,15,11,15,910.0,101.5,5.6,19.5,702.5,159.88,92.1
2016,2,15,11,30,918.0,103.0,5.6,20.0,729.0,220.64,133.05
2016,2,15,11,45,920.5,105.0,5.7,20.5,746.5,280.7,182.4
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,340.07,234.68
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,397.46,286.58
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,453.63,337.07
2016,2,15,12,45,933.5,105.5,5.6,21.5,784.5,507.37,384.06
2016,2,15,13,0,939.0,103.0,5.6,22.0,786.0,559.56,428.61
2016,2,15,13,15,937.5,102.5,5.45,22.0,778.0,607.87,469.51
2016,2,15,13,30,936.0,102.0,5.3,22.0,770.0,653.63,507.37
2016,2,15,13,45,939.0,97.5,5.15,22.0,755.0,695.85,541.72
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,735.25,573.2
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,767.89,600.17
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,796.91,622.76
2016,2,15,14,45,921.5,87.5,4.6,21.0,658.0,820.41,640.12
2016,2,15,15,0,914.0,85.0,4.5,21.0,626.0,840.06,654.8
2016,2,15,15,15,900.0,82.5,4.25,20.5,586.0,850.49,663.61
2016,2,15,15,30,886.0,80.0,4.0,20.0,546.0,856.83,669.89
2016,2,15,15,45,872.5,75.5,3.8,20.0,501.0,866.5,677.61
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,862.98,675.88
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,843.16,662.87
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,819.45,646.28
2016,2,15,16,45,762.0,58.5,2.0,17.5,299.5,780.69,616.75
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,738.73,583.08
2016,2,15,17,15,652.5,46.5,1.45,16.0,191.0,665.28,529.08
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,590.0,469.5
2016,2,15,17,45,454.5,30.0,1.35,14.0,88.0,462.59,362.4
2016,2,15,18,0,327.0,20.0,1.3,13.0,40.0,325.11,137.74
2016,2,15,18,15,163.5,10.0,1.3,13.0,20.0,138.54,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,11.41,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,20.41,0.0
2016,2,16,7,45,237.5,36.5,3.85,12.0,73.5,27.68,17.7
2016,2,16,8,0,475.0,44.0,4.1,13.0,118.0,36.43,26.47
2016,2,16,8,15,553.5,52.5,4.2,14.0,170.5,43.31,32.94
2016,2,16,8,30,632.0,61.0,4.3,15.0,223.0,50.22,39.17
2016,2,16,8,45,681.0,67.0,4.4,16.0,277.0,54.93,43.23
2016,2,16,9,0,730.0,73.0,4.5,17.0,331.0,64.54,51.46
2016,2,16,9,15,763.0,77.0,4.7,17.5,382.0,67.74,54.02
2016,2,16,9,30,796.0,81.0,4.9,18.0,433.0,70.92,56.52
2016,2,16,9,45,819.0,84.5,5.15,19.0,479.5,73.52,58.36
2016,2,16,10,0,842.0,88.0,5.4,20.0,526.0,76.07,60.14
2016,2,16,10,15,858.5,90.5,5.25,20.5,566.5,77.75,61.27
2016,2,16,10,30,875.0,93.0,5.1,21.0,607.0,79.39,62.39
2016,2,16,10,45,885.0,96.0,5.0,22.0,640.5,81.17,63.49
2016,2,16,11,0,895.0,99.0,4.9,23.0,674.0,100.62,68.6
2016,2,16,11,15,903.0,100.5,4.65,23.0,700.5,160.61,91.05
2016,2,16,11,30,911.0,102.0,4.4,23.0,727.0,221.0,131.7
2016,2,16,11,45,904.5,108.5,4.2,23.5,742.0,281.67,181.12
2016,2,16,12,0,898.0,115.0,4.0,24.0,757.0,340.79,232.26
2016,2,16,12,15,900.5,115.5,3.75,24.0,766.5,397.03,281.77
2016,2,16,12,30,903.0,116.0,3.5,24.0,776.0,452.11,329.72
2016,2,16,12,45,901.5,116.5,3.3,24.5,776.0,504.02,373.47
2016,2,16,13,0,900.0,117.0,3.1,25.0,776.0,553.91,414.17
2016,2,16,13,15,897.5,116.5,2.95,25.0,767.5,600.24,451.8
2016,2,16,13,30,895.0,116.0,2.8,25.0,759.0,644.04,486.44
2016,2,16,13,45,890.0,114.5,2.65,25.0,742.0,687.94,520.0
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,724.4,547.51
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,755.04,571.8
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,782.01,593.02
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.5,802.1,608.43
2016,2,16,15,0,847.0,104.0,2.9,25.0,609.0,818.24,621.34
2016,2,16,15,15,758.0,116.5,2.95,24.5,546.0,787.02,602.32
2016,2,16,15,30,669.0,129.0,3.0,24.0,483.0,745.42,576.02
2016,2,16,15,45,721.0,109.0,3.1,23.5,461.0,783.18,606.53
2016,2,16,16,0,773.0,89.0,3.2,23.0,439.0,812.0,630.27
2016,2,16,16,15,740.0,84.5,3.0,22.0,388.5,792.94,619.49
2016,2,16,16,30,707.0,80.0,2.8,21.0,338.0,764.87,602.12
2016,2,16,16,45,665.5,72.5,2.65,20.5,286.0,722.07,572.33
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,676.45,539.03
2016,2,16,17,15,549.5,56.5,2.6,19.0,181.5,598.4,481.08
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,519.32,418.09
2016,2,16,17,45,355.5,35.5,2.85,17.0,83.5,398.01,315.48
2016,2,16,18,0,236.0,23.0,3.0,16.0,38.0,266.14,131.41
2016,2,16,18,15,118.0,11.5,3.1,15.5,19.0,103.65,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,122.5,9.5,1.7,7.5,16.0,7.47,0.0
2016,2,17,7,30,245.0,19.0,1.9,8.0,32.0,15.68,0.0
2016,2,17,7,45,375.0,31.0,2.15,9.0,78.0,25.7,16.45
2016,2,17,8,0,505.0,43.0,2.4,10.0,124.0,35.79,26.32
2016,2,17,8,15,581.5,51.0,2.6,11.0,177.5,42.36,32.54
2016,2,17,8,30,658.0,59.0,2.8,12.0,231.0,48.97,38.56
2016,2,17,8,45,703.5,65.0,3.05,13.0,285.0,58.18,46.68
2016,2,17,9,0,749.0,71.0,3.3,14.0,339.0,63.24,50.92
2016,2,17,9,15,781.0,75.5,3.35,14.5,390.5,66.88,53.9
2016,2,17,9,30,813.0,80.0,3.4,15.0,442.0,70.48,56.79
2016,2,17,9,45,834.5,83.5,3.5,16.0,488.5,73.09,58.66
2016,2,17,10,0,856.0,87.0,3.6,17.0,535.0,75.65,60.46
2016,2,17,10,15,872.5,89.5,3.5,17.5,576.5,77.36,61.64
2016,2,17,10,30,889.0,92.0,3.4,18.0,618.0,79.04,62.8
2016,2,17,10,45,898.5,94.5,3.3,18.5,651.5,88.98,71.02
2016,2,17,11,0,908.0,97.0,3.2,19.0,685.0,101.96,69.24
2016,2,17,11,15,916.0,98.5,3.15,19.0,711.5,162.78,93.11
2016,2,17,11,30,924.0,100.0,3.1,19.0,738.0,223.98,135.21
2016,2,17,11,45,927.0,102.0,3.05,19.5,756.0,284.56,184.98
2016,2,17,12,0,930.0,104.0,3.0,20.0,774.0,344.5,237.24
2016,2,17,12,15,932.5,104.5,3.0,20.0,783.5,402.34,288.88
2016,2,17,12,30,935.0,105.0,3.0,20.0,793.0,458.94,338.96
2016,2,17,12,45,934.0,105.5,3.05,20.5,793.0,512.53,385.03
2016,2,17,13,0,933.0,106.0,3.1,21.0,793.0,564.08,428.16
2016,2,17,13,15,930.5,105.5,3.1,21.0,784.5,611.73,467.86
2016,2,17,13,30,928.0,105.0,3.1,21.0,776.0,656.76,504.58
2016,2,17,13,45,922.0,104.5,3.1,21.5,758.5,696.75,535.76
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,733.5,563.83
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,764.5,588.37
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,791.85,608.93
2016,2,17,14,45,887.5,99.5,3.1,22.0,655.5,820.21,629.8
2016,2,17,15,0,875.0,98.0,3.1,22.0,622.0,836.99,642.65
2016,2,17,15,15,859.0,95.5,3.05,21.5,582.0,845.66,651.03
2016,2,17,15,30,843.0,93.0,3.0,21.0,542.0,850.12,656.7
2016,2,17,15,45,820.5,89.5,2.95,21.0,495.5,843.67,653.61
2016,2,17,16,0,798.0,86.0,2.9,21.0,449.0,833.01,647.68
2016,2,17,16,15,766.0,81.5,2.55,20.0,398.5,808.75,632.42
2016,2,17,16,30,734.0,77.0,2.2,19.0,348.0,787.12,618.55
2016,2,17,16,45,687.5,71.0,1.9,18.5,294.5,741.68,585.78
2016,2,17,17,0,641.0,65.0,1.6,18.0,241.0,693.4,549.6
2016,2,17,17,15,568.5,56.5,1.65,17.0,187.5,616.73,493.71
2016,2,17,17,30,496.0,48.0,1.7,16.0,134.0,538.98,432.75
2016,2,17,17,45,373.0,35.5,1.75,15.0,87.0,413.98,328.72
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,280.65,155.19
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,109.59,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,56.0,12.0,3.9,12.5,15.0,9.44,0.0
2016,2,18,7,30,112.0,24.0,4.1,13.0,30.0,18.08,0.1
2016,2,18,7,45,249.5,41.0,4.35,13.5,75.5,30.97,20.67
2016,2,18,8,0,387.0,58.0,4.6,14.0,121.0,43.96,33.05
2016,2,18,8,15,468.0,69.5,4.8,14.5,173.5,55.99,44.14
2016,2,18,8,30,549.0,81.0,5.0,15.0,226.0,64.64,51.98
2016,2,18,8,45,634.5,81.0,5.25,16.0,283.5,64.6,51.77
2016,2,18,9,0,720.0,81.0,5.5,17.0,341.0,65.11,51.94
2016,2,18,9,15,754.0,86.0,5.5,17.5,392.5,68.64,54.78
2016,2,18,9,30,788.0,91.0,5.5,18.0,444.0,78.06,62.69
2016,2,18,9,45,519.0,162.0,5.55,18.5,404.5,110.12,90.03
2016,2,18,10,0,250.0,233.0,5.6,19.0,365.0,147.3,121.28
2016,2,18,10,15,572.0,163.0,5.6,19.5,495.5,109.95,88.97
2016,2,18,10,30,894.0,93.0,5.6,20.0,626.0,87.83,69.78
2016,2,18,10,45,909.0,93.5,5.7,20.5,661.0,88.69,70.23
2016,2,18,11,0,924.0,94.0,5.8,21.0,696.0,102.94,67.94
2016,2,18,11,15,931.5,95.5,5.85,21.5,722.5,164.69,92.91
2016,2,18,11,30,939.0,97.0,5.9,22.0,749.0,226.75,135.79
2016,2,18,11,45,944.0,97.5,5.95,22.5,767.0,287.66,186.04
2016,2,18,12,0,949.0,98.0,6.0,23.0,785.0,348.07,239.06
2016,2,18,12,15,951.0,98.5,6.05,23.0,794.0,406.71,291.95
2016,2,18,12,30,953.0,99.0,6.1,23.0,803.0,464.04,343.33
2016,2,18,12,45,952.0,99.0,6.15,23.0,803.0,518.08,391.24
2016,2,18,13,0,951.0,99.0,6.2,23.0,803.0,570.0,436.39
2016,2,18,13,15,948.5,98.5,6.2,23.0,794.0,618.36,477.66
2016,2,18,13,30,946.0,98.0,6.2,23.0,785.0,664.03,515.93
2016,2,18,13,45,940.5,97.5,6.2,23.5,767.5,704.93,548.75
2016,2,18,14,0,935.0,97.0,6.2,24.0,750.0,742.57,578.4
2016,2,18,14,15,927.5,95.5,6.15,24.0,724.0,774.4,604.24
2016,2,18,14,30,920.0,94.0,6.1,24.0,698.0,802.57,625.51
2016,2,18,14,45,901.0,95.0,6.05,24.0,663.0,820.6,639.44
2016,2,18,15,0,882.0,96.0,6.0,24.0,628.0,843.18,656.85
2016,2,18,15,15,866.0,93.5,5.85,23.5,587.5,851.94,665.23
2016,2,18,15,30,850.0,91.0,5.7,23.0,547.0,856.46,670.77
2016,2,18,15,45,823.5,88.5,5.55,23.0,499.5,847.71,665.47
2016,2,18,16,0,797.0,86.0,5.4,23.0,452.0,834.66,657.15
2016,2,18,16,15,765.0,81.5,5.0,22.5,401.0,810.3,640.43
2016,2,18,16,30,733.0,77.0,4.6,22.0,350.0,788.48,625.2
2016,2,18,16,45,682.5,72.0,4.2,21.5,296.0,740.65,590.37
2016,2,18,17,0,632.0,67.0,3.8,21.0,242.0,689.97,552.5
2016,2,18,17,15,559.5,58.5,3.65,20.0,188.5,613.09,494.28
2016,2,18,17,30,487.0,50.0,3.5,19.0,135.0,535.03,431.38
2016,2,18,17,45,362.0,37.5,3.4,18.5,88.0,407.9,324.09
2016,2,18,18,0,237.0,25.0,3.3,18.0,41.0,274.23,162.68
2016,2,18,18,15,118.5,12.5,3.5,17.5,20.5,105.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,9.44,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,18.14,2.21
2016,2,19,7,45,260.5,39.5,4.8,16.5,76.0,29.97,19.67
2016,2,19,8,0,392.0,55.0,5.0,17.0,121.0,44.72,33.33
2016,2,19,8,15,470.0,66.0,5.1,17.5,172.5,53.09,41.08
2016,2,19,8,30,548.0,77.0,5.2,18.0,224.0,61.41,48.52
2016,2,19,8,45,274.0,82.5,5.3,18.5,156.0,59.01,46.35
2016,2,19,9,0,0.0,88.0,5.4,19.0,88.0,66.3,52.55
2016,2,19,9,15,1.0,119.5,5.35,19.5,120.5,88.09,71.18
2016,2,19,9,30,2.0,151.0,5.3,20.0,153.0,109.23,88.97
2016,2,19,9,45,4.5,166.0,5.25,20.5,169.5,119.74,97.46
2016,2,19,10,0,7.0,181.0,5.2,21.0,186.0,130.14,105.76
2016,2,19,10,15,42.0,226.0,5.1,21.5,252.0,150.99,122.76
2016,2,19,10,30,77.0,271.0,5.0,22.0,318.0,175.66,142.7
2016,2,19,10,45,457.0,196.5,4.95,22.5,494.5,123.4,98.65
2016,2,19,11,0,837.0,122.0,4.9,23.0,671.0,110.35,72.85
2016,2,19,11,15,845.5,123.5,4.8,23.0,696.5,168.54,97.97
2016,2,19,11,30,854.0,125.0,4.7,23.0,722.0,227.38,139.01
2016,2,19,11,45,855.5,128.0,4.6,23.5,738.5,286.1,187.07
2016,2,19,12,0,857.0,131.0,4.5,24.0,755.0,344.22,237.18
2016,2,19,12,15,859.5,131.5,4.45,24.0,764.0,399.99,286.34
2016,2,19,12,30,862.0,132.0,4.4,24.0,773.0,454.72,334.08
2016,2,19,12,45,860.0,133.0,4.35,24.5,773.0,506.51,377.85
2016,2,19,13,0,858.0,134.0,4.3,25.0,773.0,556.34,418.88
2016,2,19,13,15,855.0,133.5,4.2,25.0,764.5,602.16,456.49
2016,2,19,13,30,852.0,133.0,4.1,25.0,756.0,645.45,491.26
2016,2,19,13,45,845.0,132.0,4.1,25.5,738.0,682.98,520.32
2016,2,19,14,0,838.0,131.0,4.1,26.0,720.0,717.27,546.38
2016,2,19,14,15,829.0,129.5,4.05,26.0,695.0,746.28,569.11
2016,2,19,14,30,820.0,128.0,4.0,26.0,670.0,771.67,588.98
2016,2,19,14,45,807.5,125.0,4.0,26.0,637.0,789.13,602.43
2016,2,19,15,0,795.0,122.0,4.0,26.0,604.0,802.61,613.07
2016,2,19,15,15,777.0,118.5,3.9,25.5,564.5,812.44,622.12
2016,2,19,15,30,759.0,115.0,3.8,25.0,525.0,813.43,625.12
2016,2,19,15,45,734.5,110.5,3.75,25.0,479.5,803.63,619.68
2016,2,19,16,0,710.0,106.0,3.7,25.0,434.0,789.85,611.5
2016,2,19,16,15,676.0,100.0,3.3,24.0,384.5,762.04,593.93
2016,2,19,16,30,642.0,94.0,2.9,23.0,335.0,730.6,573.26
2016,2,19,16,45,592.5,86.5,2.55,22.5,283.0,680.21,537.04
2016,2,19,17,0,543.0,79.0,2.2,22.0,231.0,626.92,497.38
2016,2,19,17,15,469.5,68.5,2.1,21.0,180.0,546.77,437.48
2016,2,19,17,30,396.0,58.0,2.0,20.0,129.0,463.49,371.67
2016,2,19,17,45,282.5,42.5,1.95,19.0,84.0,345.43,274.05
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,222.83,139.19
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,79.01,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,12.0,2.75,16.5,15.0,9.44,0.0
2016,2,20,7,30,95.0,24.0,3.0,17.0,30.0,18.08,3.85
2016,2,20,7,45,200.0,43.0,3.3,17.5,72.0,32.16,21.56
2016,2,20,8,0,305.0,62.0,3.6,18.0,114.0,46.17,34.51
2016,2,20,8,15,380.0,75.5,3.85,18.5,163.5,56.06,43.54
2016,2,20,8,30,455.0,89.0,4.1,19.0,213.0,65.85,52.21
2016,2,20,8,45,227.5,75.5,4.35,19.5,137.5,53.73,41.55
2016,2,20,9,0,0.0,62.0,4.6,20.0,62.0,47.51,35.97
2016,2,20,9,15,0.0,71.5,4.7,20.5,71.5,54.87,42.17
2016,2,20,9,30,0.0,81.0,4.8,21.0,81.0,62.25,48.3
2016,2,20,9,45,0.0,86.5,4.9,21.5,86.5,66.47,51.65
2016,2,20,10,0,0.0,92.0,5.0,22.0,92.0,70.62,54.93
2016,2,20,10,15,0.0,94.5,5.0,22.5,94.5,72.59,56.32
2016,2,20,10,30,0.0,97.0,5.0,23.0,97.0,74.52,57.69
2016,2,20,10,45,0.0,115.0,5.05,23.5,115.0,87.51,68.34
2016,2,20,11,0,0.0,133.0,5.1,24.0,133.0,100.37,75.23
2016,2,20,11,15,0.0,138.5,5.05,24.0,138.5,104.69,78.53
2016,2,20,11,30,0.0,144.0,5.0,24.0,144.0,109.04,81.87
2016,2,20,11,45,2.0,165.5,5.0,24.5,167.5,125.39,94.46
2016,2,20,12,0,4.0,187.0,5.0,25.0,191.0,142.21,107.34
2016,2,20,12,15,4.0,185.5,5.0,25.0,189.5,142.15,107.25
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,141.99,107.13
2016,2,20,12,45,9.5,220.5,5.0,25.5,228.0,172.84,130.96
2016,2,20,13,0,15.0,257.0,5.0,26.0,268.0,205.07,155.69
2016,2,20,13,15,11.5,235.5,4.95,26.0,244.5,188.83,143.21
2016,2,20,13,30,8.0,214.0,4.9,26.0,221.0,171.6,129.96
2016,2,20,13,45,66.5,279.5,4.9,26.0,327.5,273.77,209.96
2016,2,20,14,0,125.0,345.0,4.9,26.0,434.0,392.28,300.9
2016,2,20,14,15,183.0,330.5,4.8,26.0,455.5,434.43,334.09
2016,2,20,14,30,241.0,316.0,4.7,26.0,477.0,479.44,369.66
2016,2,20,14,45,166.5,299.0,4.6,26.0,407.5,419.34,323.99
2016,2,20,15,0,92.0,282.0,4.5,26.0,338.0,335.88,260.02
2016,2,20,15,15,92.0,263.5,4.25,25.5,316.5,325.75,253.67
2016,2,20,15,30,92.0,245.0,4.0,25.0,295.0,314.88,246.57
2016,2,20,15,45,136.0,225.0,3.8,25.0,292.0,359.61,283.15
2016,2,20,16,0,180.0,205.0,3.6,25.0,289.0,385.29,305.05
2016,2,20,16,15,164.5,185.5,3.2,24.5,255.5,357.94,284.8
2016,2,20,16,30,149.0,166.0,2.8,24.0,222.0,329.48,263.47
2016,2,20,16,45,142.0,141.5,2.45,23.5,189.0,300.46,241.61
2016,2,20,17,0,135.0,117.0,2.1,23.0,156.0,269.84,217.82
2016,2,20,17,15,110.5,94.0,2.15,22.5,121.0,224.6,181.18
2016,2,20,17,30,86.0,71.0,2.2,22.0,86.0,178.16,142.28
2016,2,20,17,45,50.0,48.5,2.3,21.5,56.5,121.16,93.17
2016,2,20,18,0,14.0,26.0,2.4,21.0,27.0,43.91,23.99
2016,2,20,18,15,7.0,13.0,2.6,21.0,13.5,15.91,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.36,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,4.54,0.0
2016,2,21,7,45,0.0,13.5,2.7,17.5,13.5,10.25,3.07
2016,2,21,8,0,0.0,21.0,3.0,18.0,21.0,15.97,8.3
2016,2,21,8,15,0.0,30.5,3.15,18.0,30.5,23.24,14.87
2016,2,21,8,30,0.0,40.0,3.3,18.0,40.0,30.54,21.4
2016,2,21,8,45,0.0,49.0,3.45,18.5,49.0,37.47,27.45
2016,2,21,9,0,0.0,58.0,3.6,19.0,58.0,44.42,33.42
2016,2,21,9,15,0.0,69.5,3.6,19.0,69.5,53.32,41.08
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,62.25,48.69
2016,2,21,9,45,0.0,68.0,3.6,19.5,68.0,52.2,39.74
2016,2,21,10,0,0.0,55.0,3.6,20.0,55.0,42.18,30.9
2016,2,21,10,15,0.0,103.5,3.5,20.0,103.5,79.04,62.41
2016,2,21,10,30,0.0,152.0,3.4,20.0,152.0,112.75,90.79
2016,2,21,10,45,0.0,142.0,3.35,20.0,142.0,106.31,85.12
2016,2,21,11,0,0.0,132.0,3.3,20.0,132.0,99.71,75.81
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,106.49,81.14
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,113.35,86.53
2016,2,21,11,45,1.5,164.0,2.85,20.5,165.5,124.25,94.89
2016,2,21,12,0,3.0,178.0,2.7,21.0,181.0,135.49,103.49
2016,2,21,12,15,5.5,195.5,2.45,21.0,200.0,150.02,114.83
2016,2,21,12,30,8.0,213.0,2.2,21.0,219.0,165.12,126.62
2016,2,21,12,45,13.0,242.0,1.95,21.5,252.0,190.59,146.16
2016,2,21,13,0,18.0,271.0,1.7,22.0,285.0,217.33,166.46
2016,2,21,13,15,10.0,219.0,1.5,22.0,227.0,175.21,133.8
2016,2,21,13,30,2.0,167.0,1.3,22.0,169.0,130.93,99.23
2016,2,21,13,45,9.5,211.0,1.15,22.0,218.5,171.64,131.4
2016,2,21,14,0,17.0,255.0,1.0,22.0,268.0,214.77,164.82
2016,2,21,14,15,16.5,247.0,0.95,22.0,259.0,210.36,161.46
2016,2,21,14,30,16.0,239.0,0.9,22.0,250.0,205.81,158.22
2016,2,21,14,45,19.5,237.5,0.9,22.0,250.0,210.2,162.08
2016,2,21,15,0,23.0,236.0,0.9,22.0,250.0,215.18,166.42
2016,2,21,15,15,34.0,232.5,0.85,21.5,252.0,243.19,189.14
2016,2,21,15,30,45.0,229.0,0.8,21.0,254.0,256.01,200.12
2016,2,21,15,45,22.5,160.0,0.75,21.0,172.5,166.64,130.14
2016,2,21,16,0,0.0,91.0,0.7,21.0,91.0,70.75,52.74
2016,2,21,16,15,0.0,80.5,0.65,20.5,80.5,62.08,46.06
2016,2,21,16,30,0.0,70.0,0.6,20.0,70.0,53.7,39.37
2016,2,21,16,45,0.0,58.5,0.55,20.0,58.5,44.81,32.05
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,35.93,24.65
2016,2,21,17,15,0.0,35.5,0.5,19.5,35.5,27.08,17.2
2016,2,21,17,30,0.0,24.0,0.5,19.0,24.0,18.27,9.67
2016,2,21,17,45,0.0,14.5,0.55,19.0,14.5,11.01,3.38
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,3.78,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,1.97,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
