Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,5.0,3.1,12.5,5.0,3.93,0.0
2016,2,22,7,30,0.0,10.0,3.2,13.0,10.0,7.59,0.0
2016,2,22,7,45,0.0,22.0,3.35,13.5,22.0,16.76,8.86
2016,2,22,8,0,0.0,34.0,3.5,14.0,34.0,25.96,17.36
2016,2,22,8,15,0.0,48.0,3.45,14.5,48.0,36.73,27.17
2016,2,22,8,30,0.0,62.0,3.4,15.0,62.0,47.27,36.61
2016,2,22,8,45,0.0,40.0,3.35,15.5,40.0,30.54,21.64
2016,2,22,9,0,0.0,18.0,3.3,16.0,18.0,13.7,6.57
2016,2,22,9,15,0.0,46.0,3.1,16.5,46.0,35.18,25.53
2016,2,22,9,30,0.0,74.0,2.9,17.0,74.0,56.82,44.35
2016,2,22,9,45,0.0,71.0,2.75,17.5,71.0,54.52,42.09
2016,2,22,10,0,0.0,68.0,2.6,18.0,68.0,52.23,39.88
2016,2,22,10,15,0.5,120.0,2.4,18.0,120.5,90.68,72.85
2016,2,22,10,30,1.0,172.0,2.2,18.0,173.0,126.02,102.63
2016,2,22,10,45,10.0,210.0,2.05,18.5,217.0,150.99,123.06
2016,2,22,11,0,19.0,248.0,1.9,19.0,261.0,176.33,136.87
2016,2,22,11,15,24.5,268.0,1.75,19.5,285.0,193.32,148.99
2016,2,22,11,30,30.0,288.0,1.6,20.0,309.0,203.04,155.6
2016,2,22,11,45,39.5,308.0,1.45,20.5,337.0,224.35,171.26
2016,2,22,12,0,49.0,328.0,1.3,21.0,365.0,247.59,188.41
2016,2,22,12,15,70.5,347.5,1.1,21.0,400.5,276.71,210.0
2016,2,22,12,30,92.0,367.0,0.9,21.0,436.0,309.17,234.05
2016,2,22,12,45,124.0,373.5,0.75,21.5,467.0,342.96,258.5
2016,2,22,13,0,156.0,380.0,0.6,22.0,498.0,379.71,284.84
2016,2,22,13,15,497.0,260.0,0.55,22.0,630.5,508.73,379.76
2016,2,22,13,30,838.0,140.0,0.5,22.0,763.0,650.76,481.49
2016,2,22,13,45,829.5,140.0,0.45,22.0,745.0,687.82,507.08
2016,2,22,14,0,821.0,140.0,0.4,22.0,727.0,721.58,531.01
2016,2,22,14,15,811.5,138.5,0.45,22.0,702.0,749.78,552.34
2016,2,22,14,30,802.0,137.0,0.5,22.0,677.0,774.36,571.11
2016,2,22,14,45,778.5,138.5,0.6,22.0,642.0,792.24,585.55
2016,2,22,15,0,755.0,140.0,0.7,22.0,607.0,801.59,594.33
2016,2,22,15,15,736.0,136.0,0.8,22.0,567.5,804.57,599.15
2016,2,22,15,30,717.0,132.0,0.9,22.0,528.0,803.47,601.43
2016,2,22,15,45,690.5,127.5,1.05,22.0,482.5,791.23,596.97
2016,2,22,16,0,664.0,123.0,1.2,22.0,437.0,774.94,589.65
2016,2,22,16,15,629.0,116.0,1.2,21.5,387.5,744.41,571.56
2016,2,22,16,30,594.0,109.0,1.2,21.0,338.0,710.19,550.49
2016,2,22,16,45,547.5,99.5,1.3,20.5,286.5,659.53,517.71
2016,2,22,17,0,501.0,90.0,1.4,20.0,235.0,600.85,477.29
2016,2,22,17,15,431.0,78.0,1.45,19.0,184.0,524.1,421.16
2016,2,22,17,30,361.0,66.0,1.5,18.0,133.0,447.57,361.51
2016,2,22,17,45,260.5,48.5,1.6,17.5,88.5,337.69,270.42
2016,2,22,18,0,160.0,31.0,1.7,17.0,44.0,228.91,160.14
2016,2,22,18,15,80.0,15.5,2.0,16.5,22.0,77.54,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,121.0,13.0,5.45,12.0,22.0,10.23,0.0
2016,2,23,7,30,242.0,26.0,5.6,12.0,44.0,21.37,9.54
2016,2,23,7,45,384.5,36.0,5.75,12.5,93.0,29.64,20.14
2016,2,23,8,0,527.0,46.0,5.9,13.0,142.0,38.17,28.28
2016,2,23,8,15,263.5,44.5,6.2,13.0,92.5,33.73,24.63
2016,2,23,8,30,0.0,43.0,6.5,13.0,43.0,32.85,23.94
2016,2,23,8,45,0.0,41.0,6.8,13.5,41.0,31.31,22.5
2016,2,23,9,0,0.0,39.0,7.1,14.0,39.0,29.79,21.03
2016,2,23,9,15,0.0,64.5,7.3,14.0,64.5,49.45,38.46
2016,2,23,9,30,0.0,90.0,7.5,14.0,90.0,68.77,55.42
2016,2,23,9,45,0.0,99.0,7.7,14.5,99.0,75.44,60.98
2016,2,23,10,0,0.0,108.0,7.9,15.0,108.0,82.05,66.45
2016,2,23,10,15,0.0,112.0,8.1,15.0,112.0,85.1,68.92
2016,2,23,10,30,0.0,116.0,8.3,15.0,116.0,88.12,71.37
2016,2,23,10,45,0.0,128.0,8.55,15.0,128.0,96.71,78.65
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,105.36,82.1
2016,2,23,11,15,176.5,232.0,8.9,14.5,358.5,174.91,132.15
2016,2,23,11,30,353.0,324.0,9.0,14.0,577.0,268.56,200.0
2016,2,23,11,45,286.5,347.0,9.15,14.0,555.5,297.14,227.12
2016,2,23,12,0,220.0,370.0,9.3,14.0,534.0,321.56,251.01
2016,2,23,12,15,128.0,345.5,9.3,14.0,441.5,295.08,233.64
2016,2,23,12,30,36.0,321.0,9.3,14.0,349.0,254.5,203.16
2016,2,23,12,45,33.0,315.5,9.35,14.0,341.5,256.23,204.91
2016,2,23,13,0,30.0,310.0,9.4,14.0,334.0,257.21,205.97
2016,2,23,13,15,15.0,214.0,9.4,13.5,226.0,174.25,138.92
2016,2,23,13,30,0.0,118.0,9.4,13.0,118.0,91.35,70.68
2016,2,23,13,45,3.0,157.0,9.4,13.0,159.5,124.25,98.12
2016,2,23,14,0,6.0,196.0,9.4,13.0,201.0,158.49,126.61
2016,2,23,14,15,12.5,223.5,9.35,12.5,233.0,187.51,151.17
2016,2,23,14,30,19.0,251.0,9.3,12.0,265.0,218.56,177.54
2016,2,23,14,45,9.5,182.5,9.3,12.0,189.5,153.73,123.88
2016,2,23,15,0,0.0,114.0,9.3,12.0,114.0,88.87,69.52
2016,2,23,15,15,0.0,92.0,9.2,11.5,92.0,70.89,54.64
2016,2,23,15,30,0.0,70.0,9.1,11.0,70.0,53.78,40.34
2016,2,23,15,45,12.5,126.5,9.05,11.0,132.5,112.49,91.03
2016,2,23,16,0,25.0,183.0,9.0,11.0,195.0,182.03,150.74
2016,2,23,16,15,20.5,164.0,8.8,10.5,173.5,163.17,135.28
2016,2,23,16,30,16.0,145.0,8.6,10.0,152.0,144.05,119.42
2016,2,23,16,45,11.0,125.0,8.45,10.0,129.5,123.08,101.48
2016,2,23,17,0,6.0,105.0,8.3,10.0,107.0,101.84,83.04
2016,2,23,17,15,3.0,83.5,8.05,9.5,84.5,80.04,64.03
2016,2,23,17,30,0.0,62.0,7.8,9.0,62.0,57.39,43.97
2016,2,23,17,45,0.0,42.0,7.6,8.5,42.0,38.21,26.83
2016,2,23,18,0,0.0,22.0,7.4,8.0,22.0,16.8,7.11
2016,2,23,18,15,0.0,11.0,7.4,8.0,11.0,8.65,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,201.5,12.5,5.1,4.5,28.0,9.83,0.0
2016,2,24,7,30,403.0,25.0,5.3,5.0,56.0,22.88,11.86
2016,2,24,7,45,517.5,34.5,5.5,6.0,108.5,31.65,22.6
2016,2,24,8,0,632.0,44.0,5.7,7.0,161.0,40.54,31.2
2016,2,24,8,15,697.5,50.0,5.9,7.5,218.5,46.13,36.56
2016,2,24,8,30,763.0,56.0,6.1,8.0,276.0,51.78,41.76
2016,2,24,8,45,812.5,58.5,6.35,8.5,334.5,54.52,44.15
2016,2,24,9,0,862.0,61.0,6.6,9.0,393.0,62.77,51.43
2016,2,24,9,15,889.0,63.5,6.55,9.5,446.5,66.08,54.15
2016,2,24,9,30,916.0,66.0,6.5,10.0,500.0,69.27,56.72
2016,2,24,9,45,942.0,65.5,6.5,11.0,550.0,70.31,57.23
2016,2,24,10,0,968.0,65.0,6.5,12.0,600.0,71.29,57.7
2016,2,24,10,15,981.0,66.5,6.4,12.5,642.5,73.24,59.13
2016,2,24,10,30,994.0,68.0,6.3,13.0,685.0,75.07,60.47
2016,2,24,10,45,1006.5,67.0,6.25,13.5,720.5,75.2,60.32
2016,2,24,11,0,1019.0,66.0,6.2,14.0,756.0,104.88,60.98
2016,2,24,11,15,1025.0,67.0,6.15,14.0,783.0,171.7,94.75
2016,2,24,11,30,1031.0,68.0,6.1,14.0,810.0,238.57,145.61
2016,2,24,11,45,1027.5,74.0,6.05,14.5,829.0,306.57,205.12
2016,2,24,12,0,1024.0,80.0,6.0,15.0,848.0,373.19,265.93
2016,2,24,12,15,1026.5,80.5,5.9,15.0,857.5,436.15,324.22
2016,2,24,12,30,1029.0,81.0,5.8,15.0,867.0,497.71,380.47
2016,2,24,12,45,1030.5,80.0,5.75,15.5,867.5,555.89,432.01
2016,2,24,13,0,1032.0,79.0,5.7,16.0,868.0,611.96,480.31
2016,2,24,13,15,1030.0,78.5,5.6,16.0,859.0,664.14,524.96
2016,2,24,13,30,1028.0,78.0,5.5,16.0,850.0,713.42,566.2
2016,2,24,13,45,1025.0,77.0,5.4,16.5,832.5,758.49,602.09
2016,2,24,14,0,1022.0,76.0,5.3,17.0,815.0,800.19,634.51
2016,2,24,14,15,1016.0,75.0,5.2,17.0,788.5,836.14,661.4
2016,2,24,14,30,1010.0,74.0,5.1,17.0,762.0,868.22,685.07
2016,2,24,14,45,1002.0,72.0,5.05,17.0,727.0,893.63,704.25
2016,2,24,15,0,994.0,70.0,5.0,17.0,692.0,914.84,720.55
2016,2,24,15,15,981.5,68.5,4.85,16.5,650.0,928.6,732.35
2016,2,24,15,30,969.0,67.0,4.7,16.0,608.0,938.03,741.22
2016,2,24,15,45,952.5,64.5,4.6,16.0,559.5,938.39,742.69
2016,2,24,16,0,936.0,62.0,4.5,16.0,511.0,934.46,741.24
2016,2,24,16,15,911.5,59.5,3.95,15.5,457.5,919.2,730.23
2016,2,24,16,30,887.0,57.0,3.4,15.0,404.0,900.08,716.56
2016,2,24,16,45,850.5,53.0,2.85,14.5,347.5,864.33,689.92
2016,2,24,17,0,814.0,49.0,2.3,14.0,291.0,825.55,659.59
2016,2,24,17,15,755.5,44.5,2.05,12.5,233.0,772.5,621.28
2016,2,24,17,30,697.0,40.0,1.8,11.0,175.0,707.86,570.65
2016,2,24,17,45,590.0,32.0,1.6,10.0,120.5,595.29,477.79
2016,2,24,18,0,483.0,24.0,1.4,9.0,66.0,484.67,357.62
2016,2,24,18,15,241.5,12.0,1.4,8.5,33.0,207.9,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,201.0,12.5,2.7,6.0,29.0,9.83,0.0
2016,2,25,7,30,402.0,25.0,3.0,7.0,58.0,22.85,12.36
2016,2,25,7,45,515.0,34.5,3.3,8.0,111.0,31.61,22.48
2016,2,25,8,0,628.0,44.0,3.6,9.0,164.0,40.5,30.96
2016,2,25,8,15,692.5,50.5,3.6,10.0,221.0,46.49,36.56
2016,2,25,8,30,757.0,57.0,3.6,11.0,278.0,52.51,41.95
2016,2,25,8,45,796.0,61.5,3.6,12.0,334.5,56.61,45.42
2016,2,25,9,0,835.0,66.0,3.6,13.0,391.0,60.69,48.76
2016,2,25,9,15,862.0,69.5,3.6,13.5,444.5,63.78,51.24
2016,2,25,9,30,889.0,73.0,3.6,14.0,498.0,73.51,59.54
2016,2,25,9,45,907.0,76.0,3.6,15.0,546.0,76.59,61.79
2016,2,25,10,0,925.0,79.0,3.6,16.0,594.0,79.51,63.89
2016,2,25,10,15,938.5,81.0,3.55,16.0,636.0,81.55,65.47
2016,2,25,10,30,952.0,83.0,3.5,16.0,678.0,83.48,66.96
2016,2,25,10,45,960.5,85.0,3.45,16.5,712.5,85.16,68.12
2016,2,25,11,0,969.0,87.0,3.4,17.0,747.0,117.92,70.48
2016,2,25,11,15,975.5,88.0,3.35,17.0,773.5,182.32,103.47
2016,2,25,11,30,982.0,89.0,3.3,17.0,800.0,246.86,151.9
2016,2,25,11,45,984.0,90.5,3.25,17.5,817.5,310.54,206.28
2016,2,25,12,0,986.0,92.0,3.2,18.0,835.0,373.35,262.04
2016,2,25,12,15,987.5,92.5,3.2,18.0,844.0,434.15,316.7
2016,2,25,12,30,989.0,93.0,3.2,18.0,853.0,493.49,369.24
2016,2,25,12,45,987.0,93.5,3.25,18.0,852.5,549.49,418.04
2016,2,25,13,0,985.0,94.0,3.3,18.0,852.0,603.21,463.74
2016,2,25,13,15,982.5,93.5,3.3,18.0,842.5,653.28,505.34
2016,2,25,13,30,980.0,93.0,3.3,18.0,833.0,700.56,543.77
2016,2,25,13,45,973.5,93.0,3.35,18.0,814.0,742.66,577.75
2016,2,25,14,0,967.0,93.0,3.4,18.0,795.0,781.31,608.59
2016,2,25,14,15,959.0,92.0,3.45,18.0,768.5,814.3,633.82
2016,2,25,14,30,951.0,91.0,3.5,18.0,742.0,843.47,655.6
2016,2,25,14,45,933.0,92.0,3.55,18.0,705.5,862.8,670.56
2016,2,25,15,0,915.0,93.0,3.6,18.0,669.0,877.82,682.71
2016,2,25,15,15,899.5,90.5,3.65,17.5,627.0,886.83,692.15
2016,2,25,15,30,884.0,88.0,3.7,17.0,585.0,901.54,705.94
2016,2,25,15,45,863.0,85.0,3.8,17.0,537.0,896.95,705.1
2016,2,25,16,0,842.0,82.0,3.9,17.0,489.0,888.09,701.42
2016,2,25,16,15,813.0,78.5,3.75,16.0,436.5,867.23,690.3
2016,2,25,16,30,784.0,75.0,3.6,15.0,384.0,842.39,676.01
2016,2,25,16,45,742.5,69.5,3.45,14.5,329.0,799.98,646.79
2016,2,25,17,0,701.0,64.0,3.3,14.0,274.0,754.23,613.86
2016,2,25,17,15,635.0,57.0,3.15,13.0,218.0,690.41,566.13
2016,2,25,17,30,569.0,50.0,3.0,12.0,162.0,617.92,508.21
2016,2,25,17,45,459.0,39.0,2.9,11.0,111.0,501.5,411.06
2016,2,25,18,0,349.0,28.0,2.8,10.0,60.0,388.73,296.35
2016,2,25,18,15,174.5,14.0,2.9,9.5,30.0,154.83,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,166.0,14.0,1.45,3.5,28.5,11.02,0.0
2016,2,26,7,30,332.0,28.0,1.5,4.0,57.0,23.22,13.38
2016,2,26,7,45,447.5,39.0,1.55,5.0,108.0,32.33,23.53
2016,2,26,8,0,563.0,50.0,1.6,6.0,159.0,41.53,32.37
2016,2,26,8,15,630.0,57.5,1.85,7.0,215.5,47.62,38.09
2016,2,26,8,30,697.0,65.0,2.1,8.0,272.0,53.72,43.58
2016,2,26,8,45,740.0,70.0,2.35,9.0,328.0,62.4,51.22
2016,2,26,9,0,783.0,75.0,2.6,10.0,384.0,66.6,54.65
2016,2,26,9,15,812.0,79.0,2.5,10.5,436.5,69.77,57.2
2016,2,26,9,30,841.0,83.0,2.4,11.0,489.0,72.9,59.67
2016,2,26,9,45,861.0,86.5,2.35,11.5,537.0,75.42,61.58
2016,2,26,10,0,881.0,90.0,2.3,12.0,585.0,77.87,63.42
2016,2,26,10,15,896.0,92.5,2.15,12.5,627.0,87.58,71.6
2016,2,26,10,30,911.0,95.0,2.0,13.0,669.0,89.65,73.05
2016,2,26,10,45,921.0,97.0,1.85,13.5,703.5,91.17,74.05
2016,2,26,11,0,931.0,99.0,1.7,14.0,738.0,125.44,76.92
2016,2,26,11,15,938.0,100.5,1.6,14.0,764.5,188.22,110.2
2016,2,26,11,30,945.0,102.0,1.5,14.0,791.0,251.25,157.87
2016,2,26,11,45,950.0,103.0,1.4,14.5,809.0,313.47,210.68
2016,2,26,12,0,955.0,104.0,1.3,15.0,827.0,375.2,264.69
2016,2,26,12,15,957.0,104.0,1.25,15.0,836.0,434.4,317.03
2016,2,26,12,30,959.0,104.0,1.2,15.0,845.0,492.23,367.06
2016,2,26,12,45,960.0,103.5,1.15,15.5,845.5,547.59,412.89
2016,2,26,13,0,961.0,103.0,1.1,16.0,846.0,600.99,455.48
2016,2,26,13,15,958.5,102.5,1.1,16.0,837.0,650.18,494.79
2016,2,26,13,30,956.0,102.0,1.1,16.0,828.0,696.64,531.02
2016,2,26,13,45,952.5,100.5,1.15,16.5,810.0,738.6,562.71
2016,2,26,14,0,949.0,99.0,1.2,17.0,792.0,777.33,591.44
2016,2,26,14,15,941.5,98.0,1.2,17.0,765.5,810.2,615.15
2016,2,26,14,30,934.0,97.0,1.2,17.0,739.0,839.33,635.5
2016,2,26,14,45,923.5,95.0,1.3,17.5,705.0,861.19,651.21
2016,2,26,15,0,913.0,93.0,1.4,18.0,671.0,878.99,664.39
2016,2,26,15,15,898.5,90.5,1.4,17.5,629.0,888.75,673.55
2016,2,26,15,30,884.0,88.0,1.4,17.0,587.0,904.31,686.94
2016,2,26,15,45,863.5,85.0,1.45,17.0,539.5,900.08,686.51
2016,2,26,16,0,843.0,82.0,1.5,17.0,492.0,891.59,683.5
2016,2,26,16,15,814.0,78.0,1.35,16.5,439.5,870.01,670.12
2016,2,26,16,30,785.0,74.0,1.2,16.0,387.0,844.46,653.82
2016,2,26,16,45,743.0,69.0,1.1,15.5,331.5,802.07,625.89
2016,2,26,17,0,701.0,64.0,1.0,15.0,276.0,756.35,594.53
2016,2,26,17,15,636.0,57.0,1.05,14.0,220.0,693.05,551.32
2016,2,26,17,30,571.0,50.0,1.1,13.0,164.0,621.25,498.04
2016,2,26,17,45,460.5,39.5,1.15,12.0,112.5,504.66,405.51
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,391.51,297.25
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,156.05,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,151.0,15.0,2.5,8.0,29.0,11.8,0.0
2016,2,27,7,30,302.0,30.0,2.7,9.0,58.0,24.74,14.67
2016,2,27,7,45,409.0,42.5,2.9,10.0,107.5,34.92,25.33
2016,2,27,8,0,516.0,55.0,3.1,11.0,157.0,45.07,34.87
2016,2,27,8,15,583.0,63.0,3.3,12.0,212.0,51.29,40.6
2016,2,27,8,30,650.0,71.0,3.5,13.0,267.0,57.53,46.1
2016,2,27,8,45,690.5,78.0,3.75,14.0,321.5,62.64,50.4
2016,2,27,9,0,731.0,85.0,4.0,15.0,376.0,67.65,54.49
2016,2,27,9,15,761.5,89.5,4.05,15.5,428.0,76.53,61.99
2016,2,27,9,30,792.0,94.0,4.1,16.0,480.0,79.71,64.43
2016,2,27,9,45,811.0,99.0,4.2,16.5,526.5,82.92,66.88
2016,2,27,10,0,830.0,104.0,4.3,17.0,573.0,86.02,69.22
2016,2,27,10,15,845.5,107.0,4.35,17.5,614.5,87.61,70.24
2016,2,27,10,30,861.0,110.0,4.4,18.0,656.0,89.15,71.25
2016,2,27,10,45,870.0,113.0,4.45,18.5,689.5,90.49,72.09
2016,2,27,11,0,879.0,116.0,4.5,19.0,723.0,126.62,76.53
2016,2,27,11,15,887.0,117.5,4.5,19.0,749.0,187.85,110.06
2016,2,27,11,30,895.0,119.0,4.5,19.0,775.0,255.12,161.44
2016,2,27,11,45,898.0,121.0,4.55,19.5,792.5,314.93,212.51
2016,2,27,12,0,901.0,123.0,4.6,20.0,810.0,374.13,264.92
2016,2,27,12,15,903.5,123.5,4.6,20.0,819.0,431.31,316.19
2016,2,27,12,30,906.0,124.0,4.6,20.0,828.0,487.3,365.69
2016,2,27,12,45,904.5,125.0,4.65,20.5,827.5,540.35,411.14
2016,2,27,13,0,903.0,126.0,4.7,21.0,827.0,591.38,453.7
2016,2,27,13,15,900.0,125.5,4.65,21.0,818.0,638.15,492.48
2016,2,27,13,30,897.0,125.0,4.6,21.0,809.0,682.29,528.33
2016,2,27,13,45,890.0,124.5,4.6,21.0,790.5,727.44,564.11
2016,2,27,14,0,883.0,124.0,4.6,21.0,772.0,763.87,593.03
2016,2,27,14,15,874.5,122.5,4.55,21.0,746.0,794.71,617.26
2016,2,27,14,30,866.0,121.0,4.5,21.0,720.0,821.79,637.37
2016,2,27,14,45,853.0,119.0,4.5,21.0,685.5,840.89,651.97
2016,2,27,15,0,840.0,117.0,4.5,21.0,651.0,855.86,663.85
2016,2,27,15,15,594.5,177.5,4.45,20.5,543.5,736.75,578.91
2016,2,27,15,30,349.0,238.0,4.4,20.0,436.0,574.0,456.03
2016,2,27,15,45,553.0,171.0,4.35,20.0,455.5,716.92,570.1
2016,2,27,16,0,757.0,104.0,4.3,20.0,475.0,848.14,667.67
2016,2,27,16,15,725.0,99.0,3.95,19.5,424.0,822.75,650.09
2016,2,27,16,30,693.0,94.0,3.6,19.0,373.0,793.64,630.51
2016,2,27,16,45,648.0,87.0,3.3,18.5,319.0,746.71,597.41
2016,2,27,17,0,603.0,80.0,3.0,18.0,265.0,696.81,560.97
2016,2,27,17,15,535.5,71.0,2.75,17.0,210.5,621.64,504.69
2016,2,27,17,30,468.0,62.0,2.5,16.0,156.0,544.79,443.93
2016,2,27,17,45,362.0,48.0,2.3,15.5,107.0,428.75,347.84
2016,2,27,18,0,256.0,34.0,2.1,15.0,58.0,317.45,243.47
2016,2,27,18,15,128.0,17.0,2.2,14.5,29.0,157.58,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,104.5,18.5,3.9,11.5,28.0,14.56,0.0
2016,2,28,7,30,209.0,37.0,4.2,12.0,56.0,27.88,17.34
2016,2,28,7,45,323.0,51.0,4.5,13.0,105.0,38.59,28.26
2016,2,28,8,0,437.0,65.0,4.8,14.0,154.0,52.38,40.93
2016,2,28,8,15,218.5,55.5,5.2,14.5,100.0,40.74,30.79
2016,2,28,8,30,0.0,46.0,5.6,15.0,46.0,35.16,25.8
2016,2,28,8,45,0.0,47.5,6.05,16.0,47.5,36.32,26.68
2016,2,28,9,0,0.0,49.0,6.5,17.0,49.0,37.48,27.51
2016,2,28,9,15,0.0,80.0,6.55,17.5,80.0,61.47,48.36
2016,2,28,9,30,0.0,111.0,6.6,18.0,111.0,83.61,67.32
2016,2,28,9,45,0.0,122.5,6.7,19.0,122.5,91.94,73.98
2016,2,28,10,0,0.0,134.0,6.8,20.0,134.0,100.19,80.51
2016,2,28,10,15,24.0,204.0,6.7,20.5,219.5,146.75,119.49
2016,2,28,10,30,48.0,274.0,6.6,21.0,305.0,177.8,144.89
2016,2,28,10,45,36.5,272.0,6.5,21.5,296.5,177.33,143.87
2016,2,28,11,0,25.0,270.0,6.4,22.0,288.0,191.6,147.67
2016,2,28,11,15,31.5,291.0,6.2,22.0,314.5,199.71,153.09
2016,2,28,11,30,38.0,312.0,6.0,22.0,341.0,220.44,168.81
2016,2,28,11,45,59.0,339.0,5.85,22.5,384.0,250.04,190.77
2016,2,28,12,0,80.0,366.0,5.7,23.0,427.0,283.31,215.77
2016,2,28,12,15,53.0,337.5,5.5,23.0,378.5,265.83,203.3
2016,2,28,12,30,26.0,309.0,5.3,23.0,330.0,243.38,186.59
2016,2,28,12,45,224.0,322.5,5.1,23.5,498.0,360.0,275.21
2016,2,28,13,0,422.0,336.0,4.9,24.0,666.0,501.15,381.54
2016,2,28,13,15,368.0,350.0,4.7,24.0,635.5,507.19,387.05
2016,2,28,13,30,314.0,364.0,4.5,24.0,605.0,512.21,391.42
2016,2,28,13,45,167.5,320.0,4.35,24.5,448.0,389.27,298.86
2016,2,28,14,0,21.0,276.0,4.2,25.0,291.0,235.29,179.56
2016,2,28,14,15,427.0,203.5,4.1,25.0,501.0,534.55,414.75
2016,2,28,14,30,833.0,131.0,4.0,25.0,711.0,808.56,617.56
2016,2,28,14,45,813.0,132.0,3.9,25.0,675.5,824.07,627.29
2016,2,28,15,0,793.0,133.0,3.8,25.0,640.0,835.17,635.77
2016,2,28,15,15,775.0,129.5,3.7,24.5,599.5,845.6,645.21
2016,2,28,15,30,757.0,126.0,3.6,24.0,559.0,846.19,647.95
2016,2,28,15,45,735.0,120.5,3.5,24.0,513.0,836.84,642.68
2016,2,28,16,0,713.0,115.0,3.4,24.0,467.0,823.48,634.72
2016,2,28,16,15,679.5,109.5,3.05,23.5,416.5,795.72,616.41
2016,2,28,16,30,646.0,104.0,2.7,23.0,366.0,764.25,595.17
2016,2,28,16,45,603.0,95.5,2.35,22.5,313.0,717.17,562.03
2016,2,28,17,0,560.0,87.0,2.0,22.0,260.0,667.13,525.66
2016,2,28,17,15,491.5,76.5,1.95,21.0,206.5,589.2,469.51
2016,2,28,17,30,423.0,66.0,1.9,20.0,153.0,507.18,406.93
2016,2,28,17,45,322.0,51.0,1.85,19.0,105.5,397.1,318.36
2016,2,28,18,0,221.0,36.0,1.8,18.0,58.0,291.3,222.41
2016,2,28,18,15,110.5,18.0,1.85,17.5,29.0,146.26,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,62.0,20.5,1.7,14.5,27.0,15.39,0.0
2016,2,29,7,30,124.0,41.0,1.9,15.0,54.0,30.2,19.59
2016,2,29,7,45,223.5,61.0,2.1,16.0,101.0,44.79,33.43
2016,2,29,8,0,323.0,81.0,2.3,17.0,148.0,59.27,46.54
2016,2,29,8,15,392.0,95.0,2.35,17.5,200.0,69.14,55.39
2016,2,29,8,30,461.0,109.0,2.4,18.0,252.0,78.87,63.82
2016,2,29,8,45,230.5,91.5,2.45,18.5,163.0,66.39,52.71
2016,2,29,9,0,0.0,74.0,2.5,19.0,74.0,56.81,44.13
2016,2,29,9,15,0.0,84.5,2.6,19.5,84.5,64.77,50.79
2016,2,29,9,30,0.0,95.0,2.7,20.0,95.0,72.53,57.17
2016,2,29,9,45,13.0,161.5,2.8,20.5,169.0,118.2,95.67
2016,2,29,10,0,26.0,228.0,2.9,21.0,243.0,160.37,130.43
2016,2,29,10,15,28.5,243.5,2.95,21.5,261.0,161.14,130.4
2016,2,29,10,30,31.0,259.0,3.0,22.0,279.0,170.05,137.18
2016,2,29,10,45,21.0,244.5,3.15,22.5,258.5,173.26,139.28
2016,2,29,11,0,11.0,230.0,3.3,23.0,238.0,166.48,127.06
2016,2,29,11,15,27.0,275.5,3.3,23.0,295.5,191.0,145.17
2016,2,29,11,30,43.0,321.0,3.3,23.0,353.0,227.38,172.44
2016,2,29,11,45,425.5,244.0,3.35,23.5,571.5,273.61,194.28
2016,2,29,12,0,808.0,167.0,3.4,24.0,790.0,381.2,268.53
2016,2,29,12,15,554.0,272.5,3.45,24.0,702.0,408.89,300.01
2016,2,29,12,30,300.0,378.0,3.5,24.0,614.0,411.48,308.47
2016,2,29,12,45,218.0,386.0,3.55,24.0,558.0,401.98,303.85
2016,2,29,13,0,136.0,394.0,3.6,24.0,502.0,384.3,291.86
2016,2,29,13,15,477.5,277.0,3.65,24.0,646.5,524.07,399.34
2016,2,29,13,30,819.0,160.0,3.7,24.0,791.0,677.05,515.38
2016,2,29,13,45,815.0,157.5,3.75,24.5,774.0,714.6,543.3
2016,2,29,14,0,811.0,155.0,3.8,25.0,757.0,749.08,569.12
2016,2,29,14,15,518.0,246.5,3.8,24.5,626.5,646.68,494.37
2016,2,29,14,30,225.0,338.0,3.8,24.0,496.0,495.03,380.61
2016,2,29,14,45,260.0,315.0,3.85,24.0,489.5,534.52,412.41
2016,2,29,15,0,295.0,292.0,3.9,24.0,483.0,557.23,431.36
2016,2,29,15,15,475.0,230.0,3.9,24.0,514.0,684.26,529.77
2016,2,29,15,30,655.0,168.0,3.9,24.0,545.0,804.43,620.69
2016,2,29,15,45,625.5,162.5,3.9,24.0,499.0,786.75,609.02
2016,2,29,16,0,596.0,157.0,3.9,24.0,453.0,757.89,590.21
2016,2,29,16,15,559.5,148.0,3.65,23.5,403.0,723.59,567.48
2016,2,29,16,30,523.0,139.0,3.4,23.0,353.0,686.29,542.17
2016,2,29,16,45,476.5,127.0,3.15,22.5,301.0,633.55,504.72
2016,2,29,17,0,430.0,115.0,2.9,22.0,249.0,578.88,464.64
2016,2,29,17,15,363.0,100.0,2.65,21.0,197.5,500.39,404.93
2016,2,29,17,30,296.0,85.0,2.4,20.0,146.0,421.94,342.41
2016,2,29,17,45,214.5,63.5,2.2,19.5,100.5,305.78,246.85
2016,2,29,18,0,133.0,42.0,2.0,19.0,55.0,208.58,160.44
2016,2,29,18,15,66.5,21.0,2.0,18.5,27.5,104.34,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,109.0,20.0,3.5,16.5,31.0,15.16,0.0
2016,3,1,7,30,218.0,40.0,3.7,17.0,62.0,30.1,19.51
2016,3,1,7,45,338.5,53.0,3.95,18.0,112.5,40.14,29.18
2016,3,1,8,0,459.0,66.0,4.2,19.0,163.0,53.06,40.79
2016,3,1,8,15,474.0,78.0,4.4,19.5,203.0,61.37,48.19
2016,3,1,8,30,489.0,90.0,4.6,20.0,243.0,69.29,55.02
2016,3,1,8,45,422.0,121.5,4.8,20.5,271.0,85.77,69.06
2016,3,1,9,0,355.0,153.0,5.0,21.0,299.0,105.87,85.97
2016,3,1,9,15,569.5,125.5,5.1,21.5,394.5,91.14,72.93
2016,3,1,9,30,784.0,98.0,5.2,22.0,490.0,82.08,64.83
2016,3,1,9,45,818.5,97.0,5.3,22.5,540.0,81.38,63.9
2016,3,1,10,0,853.0,96.0,5.4,23.0,590.0,80.89,63.16
2016,3,1,10,15,869.0,98.5,5.5,23.0,632.0,82.32,64.2
2016,3,1,10,30,885.0,101.0,5.6,23.0,674.0,92.47,72.56
2016,3,1,10,45,903.0,100.0,5.75,23.0,710.5,92.36,72.31
2016,3,1,11,0,921.0,99.0,5.9,23.0,747.0,138.26,79.19
2016,3,1,11,15,928.5,100.5,6.0,23.0,773.5,200.73,115.83
2016,3,1,11,30,936.0,102.0,6.1,23.0,800.0,263.52,164.71
2016,3,1,11,45,944.5,100.5,6.25,23.0,819.0,324.65,217.57
2016,3,1,12,0,953.0,99.0,6.4,23.0,838.0,385.58,272.08
2016,3,1,12,15,955.0,99.5,6.45,23.0,847.0,445.03,325.51
2016,3,1,12,30,957.0,100.0,6.5,23.0,856.0,503.14,376.99
2016,3,1,12,45,959.5,98.5,6.55,23.0,856.5,558.34,425.1
2016,3,1,13,0,962.0,97.0,6.6,23.0,857.0,611.65,470.62
2016,3,1,13,15,959.5,96.5,6.55,23.0,847.5,660.73,511.65
2016,3,1,13,30,957.0,96.0,6.5,23.0,838.0,707.04,549.65
2016,3,1,13,45,954.5,94.5,6.5,23.5,820.5,749.49,583.01
2016,3,1,14,0,952.0,93.0,6.5,24.0,803.0,788.76,613.29
2016,3,1,14,15,544.0,218.0,6.45,23.5,620.5,641.82,501.5
2016,3,1,14,30,136.0,343.0,6.4,23.0,438.0,429.7,334.94
2016,3,1,14,45,516.0,220.5,6.35,23.0,558.0,671.73,528.56
2016,3,1,15,0,896.0,98.0,6.3,23.0,678.0,884.03,688.87
2016,3,1,15,15,881.5,95.5,6.2,22.5,636.5,893.22,697.01
2016,3,1,15,30,867.0,93.0,6.1,22.0,595.0,908.73,710.86
2016,3,1,15,45,852.0,88.5,6.05,22.0,548.5,907.08,711.33
2016,3,1,16,0,837.0,84.0,6.0,22.0,502.0,901.27,709.01
2016,3,1,16,15,810.0,80.0,5.7,21.5,450.0,880.92,696.2
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,856.64,680.36
2016,3,1,16,45,751.0,69.5,5.1,20.5,343.5,820.94,655.61
2016,3,1,17,0,719.0,63.0,4.8,20.0,289.0,781.95,627.48
2016,3,1,17,15,658.5,56.5,4.35,19.0,233.0,713.88,576.2
2016,3,1,17,30,598.0,50.0,3.9,18.0,177.0,652.95,528.12
2016,3,1,17,45,502.5,40.0,3.45,17.0,124.5,548.11,442.2
2016,3,1,18,0,407.0,30.0,3.0,16.0,72.0,445.91,348.32
2016,3,1,18,15,203.5,15.0,2.9,15.5,36.0,227.11,17.17
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,13.42,0.0
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,27.39,18.1
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,36.02,26.61
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,44.67,34.68
2016,3,2,8,15,646.5,60.5,3.1,12.0,236.0,49.91,39.42
2016,3,2,8,30,707.0,67.0,3.5,13.0,292.0,59.73,48.06
2016,3,2,8,45,741.5,73.5,3.9,14.0,347.0,64.94,52.39
2016,3,2,9,0,776.0,80.0,4.3,15.0,402.0,70.02,56.5
2016,3,2,9,15,802.5,84.0,4.3,15.5,454.0,73.0,58.8
2016,3,2,9,30,829.0,88.0,4.3,16.0,506.0,75.91,61.02
2016,3,2,9,45,842.0,93.5,4.3,16.5,551.5,79.47,63.77
2016,3,2,10,0,855.0,99.0,4.3,17.0,597.0,82.85,66.36
2016,3,2,10,15,868.5,101.5,4.3,17.5,637.5,84.15,67.16
2016,3,2,10,30,882.0,104.0,4.3,18.0,678.0,85.41,67.94
2016,3,2,10,45,885.0,109.0,4.35,18.5,710.0,87.85,69.74
2016,3,2,11,0,888.0,114.0,4.4,19.0,742.0,147.07,87.4
2016,3,2,11,15,894.5,115.5,4.45,19.5,767.5,207.74,123.92
2016,3,2,11,30,901.0,117.0,4.5,20.0,793.0,268.63,171.66
2016,3,2,11,45,897.5,122.0,4.55,20.5,808.5,329.08,224.01
2016,3,2,12,0,894.0,127.0,4.6,21.0,824.0,388.27,276.47
2016,3,2,12,15,895.5,127.5,4.6,21.5,832.0,444.89,326.29
2016,3,2,12,30,897.0,128.0,4.6,22.0,840.0,500.23,373.95
2016,3,2,12,45,885.0,134.5,4.7,22.5,837.0,554.12,419.34
2016,3,2,13,0,873.0,141.0,4.8,23.0,834.0,604.68,460.81
2016,3,2,13,15,869.5,140.5,4.8,23.0,824.0,651.42,499.0
2016,3,2,13,30,866.0,140.0,4.8,23.0,814.0,695.47,534.33
2016,3,2,13,45,850.5,143.5,4.85,23.5,793.5,732.0,562.47
2016,3,2,14,0,835.0,147.0,4.9,24.0,773.0,764.68,587.21
2016,3,2,14,15,825.5,145.0,4.95,24.0,746.5,792.91,609.74
2016,3,2,14,30,816.0,143.0,5.0,24.0,720.0,817.38,628.82
2016,3,2,14,45,811.0,136.5,5.05,24.0,687.0,837.38,644.31
2016,3,2,15,0,806.0,130.0,5.1,24.0,654.0,853.57,657.31
2016,3,2,15,15,788.5,126.5,5.05,24.0,613.0,858.01,661.58
2016,3,2,15,30,771.0,123.0,5.0,24.0,572.0,864.87,667.84
2016,3,2,15,45,738.5,122.0,5.0,24.0,524.0,850.95,659.74
2016,3,2,16,0,706.0,121.0,5.0,24.0,476.0,832.78,648.76
2016,3,2,16,15,673.5,115.0,4.8,23.5,425.5,804.83,630.82
2016,3,2,16,30,641.0,109.0,4.6,23.0,375.0,773.17,609.95
2016,3,2,16,45,591.5,102.0,4.4,22.5,321.0,721.04,573.43
2016,3,2,17,0,542.0,95.0,4.2,22.0,267.0,665.79,533.79
2016,3,2,17,15,476.0,84.0,4.0,21.0,214.0,583.98,472.97
2016,3,2,17,30,410.0,73.0,3.8,20.0,161.0,509.31,414.62
2016,3,2,17,45,308.5,57.0,3.65,19.5,112.0,396.58,321.97
2016,3,2,18,0,207.0,41.0,3.5,19.0,63.0,287.79,225.49
2016,3,2,18,15,103.5,20.5,3.65,19.0,31.5,150.19,28.09
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,16.97,2.16
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,33.56,22.74
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,41.64,30.59
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,52.47,40.33
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,58.41,45.63
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,64.38,50.73
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,63.38,49.66
