Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,67.95,53.34
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,70.69,55.4
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,73.4,57.41
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,81.38,63.88
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,82.45,64.46
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,84.63,66.11
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,86.67,67.67
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,87.39,67.99
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,141.17,78.24
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,205.13,117.18
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,269.28,167.82
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,332.51,222.28
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,395.43,277.83
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,456.58,332.28
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,516.38,384.63
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,573.07,433.42
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,627.86,479.51
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,678.52,521.24
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,726.36,559.83
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,770.47,595.04
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,811.37,626.52
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,845.68,651.45
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,876.15,673.66
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,898.65,690.25
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,916.93,703.99
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,928.46,714.27
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,935.74,721.77
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,933.97,721.6
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,928.03,718.64
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,910.65,708.8
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,900.06,703.54
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,862.53,677.85
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,821.69,649.39
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,756.39,603.35
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,689.11,552.66
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,579.27,464.58
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,482.79,377.66
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,247.8,76.31
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,13.85,2.38
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,28.39,19.17
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,35.58,26.22
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,46.49,36.24
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,51.9,41.07
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,57.32,45.72
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,61.63,49.23
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,65.86,52.58
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,68.37,54.48
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,78.04,62.55
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,81.5,65.07
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,84.77,67.4
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,86.58,68.75
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,88.27,70.0
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,90.21,71.35
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,148.35,83.91
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,212.68,123.67
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,277.11,174.22
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,340.71,228.58
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,403.12,282.75
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,462.82,334.63
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,521.07,384.16
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,576.53,429.36
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,629.79,471.37
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,679.2,510.24
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,725.84,546.12
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,736.27,554.48
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,734.12,553.4
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,801.96,605.02
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,866.37,650.51
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,887.61,664.55
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,904.74,676.35
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,913.59,685.02
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,928.93,698.39
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,763.32,585.93
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,552.08,431.66
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,720.8,562.74
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,866.59,665.75
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,824.31,635.38
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,786.61,609.13
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,716.37,562.35
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,644.7,511.15
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,534.09,426.0
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,425.76,333.98
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,222.71,86.76
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,16.35,4.97
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,31.94,22.17
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,47.4,36.49
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,62.48,50.14
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,74.99,61.15
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,87.2,71.57
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,89.51,73.11
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,93.42,75.97
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,84.69,68.05
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,80.9,64.45
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,83.02,65.91
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,85.07,67.32
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,86.29,68.03
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,87.47,68.72
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,97.66,76.97
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,155.7,89.86
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,217.16,128.26
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,278.88,176.62
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,339.54,228.2
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,399.54,280.1
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,457.57,330.49
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,514.33,378.85
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,567.69,422.81
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,618.87,463.86
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,666.18,501.62
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,710.8,536.57
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,749.41,566.73
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,784.53,593.97
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,823.85,622.37
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,851.33,642.01
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,863.45,651.55
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,870.46,657.87
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,874.85,663.37
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,882.04,671.02
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,871.41,665.47
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,856.65,657.26
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,828.93,640.48
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,797.46,620.72
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,746.79,585.68
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,693.04,547.45
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,616.64,492.6
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,535.65,431.32
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,424.46,342.97
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,316.98,251.12
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,168.04,75.65
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,18.28,7.11
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,35.25,24.88
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,51.82,40.16
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,68.08,54.89
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,78.77,64.39
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,89.78,73.89
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,94.15,77.39
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,100.09,82.16
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,125.3,103.46
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,150.16,124.13
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,109.47,88.85
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,67.01,52.18
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,71.71,56.08
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,76.18,59.75
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,69.47,53.79
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,62.52,45.45
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,64.88,47.2
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,67.25,48.95
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,71.9,52.54
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,76.46,56.04
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,76.88,56.35
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,77.31,56.67
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,47.91,32.99
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,18.5,9.27
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,18.49,9.27
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,18.49,9.28
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,126.19,95.57
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,239.91,184.72
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,156.27,119.24
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,72.62,52.76
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,337.96,266.91
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,595.64,465.7
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,580.36,455.16
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,562.41,443.47
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,700.56,553.28
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,827.68,649.48
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,675.43,538.42
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,509.63,411.18
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,468.14,380.14
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,425.57,347.02
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,372.91,305.58
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,319.3,261.78
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,246.07,199.77
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,172.43,135.12
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,76.92,35.82
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.13,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.51,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.27,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,47.9,36.33
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,89.67,72.27
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,119.2,97.32
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,140.67,115.25
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,147.85,120.72
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,147.75,120.06
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,141.88,114.81
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,135.57,109.25
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,129.35,103.62
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,123.54,93.94
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,151.77,116.01
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,180.86,138.63
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,206.76,158.71
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,233.93,179.81
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,245.48,188.84
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,256.94,197.86
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,294.61,227.21
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,335.82,259.3
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,246.98,190.84
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,144.98,110.61
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,147.38,112.7
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,149.84,114.79
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,101.29,76.19
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,53.2,37.54
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,40.4,27.18
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,27.64,16.84
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,68.6,50.23
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,113.39,86.76
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,57.66,41.67
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,7.24,0.36
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,8.38,1.34
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,6.84,0.08
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,5.32,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.17,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.03,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,1.89,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,4.92,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.1,2.14
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,14.82,7.28
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,20.56,12.39
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,27.08,18.16
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,33.62,23.87
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,75.9,60.44
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,116.85,95.17
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,133.64,108.85
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,154.3,125.63
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,152.69,123.64
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,156.5,126.21
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,171.56,138.04
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,185.43,148.78
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,190.45,152.23
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,227.61,160.75
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,267.29,188.63
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,305.93,219.21
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,337.58,246.37
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,365.62,270.49
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,374.27,279.84
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,371.5,279.51
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,480.85,361.55
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,613.87,461.86
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,660.56,497.69
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,704.66,531.02
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,743.17,559.69
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,778.41,585.4
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,807.63,606.38
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,833.17,623.85
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,844.04,630.52
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,856.97,638.82
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,860.41,643.36
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,859.73,645.38
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,848.36,639.46
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,832.98,630.96
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,804.59,613.18
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,772.51,592.65
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,723.82,559.23
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,672.12,522.87
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,591.07,465.85
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,517.09,411.2
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,414.06,330.9
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,314.23,247.22
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,171.59,99.79
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,8.34,1.53
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,13.29,6.0
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,18.26,10.45
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,23.63,15.21
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,29.01,19.92
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,27.49,18.48
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,25.97,17.04
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,29.07,19.65
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,32.17,22.25
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,28.73,19.16
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,25.3,16.1
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,35.72,24.96
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,46.18,33.79
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,38.48,27.12
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,30.79,19.39
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,50.16,35.09
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,69.61,50.81
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,81.32,60.14
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,93.05,69.48
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,152.59,116.6
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,213.18,163.99
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,230.99,177.87
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,249.66,192.54
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,180.66,138.83
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,108.72,81.93
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,119.1,90.21
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,129.83,98.67
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,102.93,77.35
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,75.82,55.73
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,65.98,47.92
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,56.24,40.15
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,68.22,50.08
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,80.81,60.56
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,45.68,32.01
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,11.45,3.85
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,8.77,1.66
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,3.93,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,13.32,5.18
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,22.9,14.49
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,35.48,26.01
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,47.62,37.02
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,60.0,48.02
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,72.27,58.7
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,57.58,45.46
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,40.59,30.26
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,28.69,19.68
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,16.82,9.16
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,54.2,41.71
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,90.27,72.59
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,149.78,123.09
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,203.2,167.7
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,139.45,108.26
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,60.21,44.04
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,38.54,26.19
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,148.05,114.32
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,274.4,213.88
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,171.71,133.14
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,53.37,38.03
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,59.59,43.14
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,65.82,48.21
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,102.68,78.18
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,140.35,108.65
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,253.59,199.85
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,371.54,293.05
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,244.11,192.65
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,105.59,80.8
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,212.42,168.26
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,323.26,257.33
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,190.43,151.47
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,56.93,41.75
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,76.79,58.43
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,99.21,77.21
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,65.84,49.66
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,35.96,24.75
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,30.94,20.61
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,25.94,16.42
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,20.95,12.23
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,15.97,7.97
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,11.39,3.97
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,6.82,0.0
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.4,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,3.78,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,6.82,0.35
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,10.24,3.5
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,13.68,6.62
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,17.89,10.41
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,22.11,14.16
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,14.48,7.27
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,6.86,0.43
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,6.86,0.41
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,6.87,0.38
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,71.62,56.6
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,129.57,105.59
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,132.4,107.63
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,135.15,109.71
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,145.71,112.84
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,157.61,121.68
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,103.08,78.04
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,42.45,29.09
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,31.63,20.21
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,20.82,11.34
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,23.53,13.55
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,26.24,15.75
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,199.89,154.26
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,380.68,292.1
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,468.98,359.24
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,572.76,437.36
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,419.54,323.38
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,232.05,178.48
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,495.25,386.1
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,758.13,580.02
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,600.4,462.75
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,429.47,332.65
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,416.65,325.39
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,402.45,316.27
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,456.43,361.08
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,532.86,421.7
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,521.76,415.09
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,508.26,407.11
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,468.78,377.41
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,427.81,346.09
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,380.03,309.39
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,331.01,270.28
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,261.33,212.47
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,191.42,152.27
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,96.9,62.85
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,5.51,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,21.9,12.69
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,36.36,26.35
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,53.01,41.52
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,68.37,55.27
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,83.64,68.64
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,98.63,81.45
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,108.01,89.17
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,121.59,100.38
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,91.42,73.94
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,83.41,66.71
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,121.91,99.13
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,166.89,136.29
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,178.79,145.4
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,189.86,153.83
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,214.76,162.99
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,240.44,179.56
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,238.14,160.41
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,296.86,192.97
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,353.65,250.5
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,390.57,288.11
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,449.79,331.14
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,531.68,393.88
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,584.92,437.46
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,635.85,478.25
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,683.2,515.17
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,727.88,549.26
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,767.46,579.43
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,803.78,606.19
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,834.64,627.3
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,861.85,645.96
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,882.68,660.86
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,899.59,673.34
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,919.59,688.1
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,924.65,693.03
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,921.83,693.04
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,914.9,690.51
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,894.07,678.44
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,869.37,663.7
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,832.75,640.94
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,799.91,620.13
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,735.09,576.37
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,668.82,529.06
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,570.77,453.5
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,474.18,373.62
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,308.1,213.1
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,88.74,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,6.69,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,13.01,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,26.12,16.38
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,38.51,28.25
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,44.65,34.04
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,51.02,39.74
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,55.77,43.8
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,65.48,52.02
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,67.4,53.31
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,69.46,54.67
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,71.81,56.38
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,81.85,64.62
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,83.94,65.92
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,85.91,67.11
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,87.55,68.17
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,89.07,69.14
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,111.55,68.32
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,176.55,97.41
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,241.38,143.46
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,306.16,197.24
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,369.41,252.4
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,431.76,307.08
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,491.97,359.84
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,550.6,410.18
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,605.82,456.71
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,658.69,500.28
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,707.52,539.57
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,753.42,575.81
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,793.62,606.12
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,830.2,631.91
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,861.84,654.21
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,889.65,673.79
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,910.28,688.38
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,926.79,700.21
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,935.63,706.97
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,940.28,710.82
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,946.18,714.92
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,936.56,708.87
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,915.72,696.77
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,890.95,681.59
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,849.39,653.5
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,811.91,627.47
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,745.4,582.44
