Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,11.79,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,23.98,14.64
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,32.31,23.23
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,40.75,31.32
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,50.01,39.88
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,55.85,45.12
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,60.55,49.17
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,65.2,53.08
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,67.11,54.48
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,76.35,62.35
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,79.36,64.65
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,82.2,66.79
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,84.14,68.15
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,85.95,69.39
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,87.19,70.16
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,88.31,70.83
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,147.52,83.75
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,213.46,125.94
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,278.91,179.54
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,344.31,237.94
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,408.72,296.44
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,472.15,353.46
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,532.95,406.93
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,592.19,457.49
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,648.79,504.5
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,703.19,548.35
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,753.08,588.51
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,800.03,625.55
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,842.65,657.71
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,881.84,686.22
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,915.38,710.34
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,945.06,731.7
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,965.97,746.91
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,982.61,759.27
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,992.88,766.93
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,998.87,771.77
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,996.09,770.66
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,989.14,766.84
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,982.55,763.81
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,960.06,750.25
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,923.34,725.05
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,883.29,696.99
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,822.34,655.25
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,759.19,609.56
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,671.83,541.64
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,577.72,464.09
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,422.19,331.88
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,252.82,35.48
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,99.01,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,13.02,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,26.46,17.09
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,35.1,25.84
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,43.82,34.09
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,49.81,39.61
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,55.78,44.91
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,64.87,52.74
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,69.27,56.25
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,72.94,59.04
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,76.47,61.67
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,78.73,63.28
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,80.9,64.81
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,91.8,73.82
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,94.3,75.6
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,95.77,76.5
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,97.09,77.3
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,157.39,91.0
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,220.85,131.5
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,283.77,181.5
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,346.71,235.31
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,408.16,288.84
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,468.48,340.57
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,526.7,390.08
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,583.48,437.1
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,636.36,479.21
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,686.78,518.23
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,733.15,554.43
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,776.68,587.91
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,814.71,616.89
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,849.24,641.66
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,878.26,662.42
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,903.49,680.73
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,934.17,703.26
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,949.23,715.3
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,955.35,721.28
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,957.2,724.63
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,949.02,721.35
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,936.63,715.41
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,920.11,706.79
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,893.49,691.11
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,851.19,664.42
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,805.97,634.97
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,739.67,588.94
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,671.79,539.63
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,573.73,464.57
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,476.54,385.78
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,330.83,261.78
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,175.52,40.71
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,62.93,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,15.84,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,31.12,21.02
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,45.43,34.75
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,59.46,47.74
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,69.73,56.95
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,83.93,69.31
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,77.75,63.56
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,70.53,56.89
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,114.85,94.98
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,150.51,124.69
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,162.97,134.47
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,175.09,143.89
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,171.32,139.75
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,175.28,142.12
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,184.74,149.25
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,193.84,156.02
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,189.47,124.99
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,226.59,138.03
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,286.21,185.32
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,346.22,236.26
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,405.82,287.18
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,464.79,336.72
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,520.78,383.55
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,575.54,428.21
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,627.22,468.68
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,676.82,506.5
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,721.82,541.17
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,764.09,573.3
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,801.09,601.56
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,834.75,627.24
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,811.38,609.77
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,764.61,576.02
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,849.04,640.03
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,918.93,689.84
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,883.5,666.3
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,832.58,632.54
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,767.86,588.18
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,708.02,546.19
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,701.59,545.02
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,691.78,541.08
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,645.69,509.39
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,597.81,475.77
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,543.18,436.54
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,487.31,394.68
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,409.27,333.02
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,311.49,253.3
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,206.76,162.62
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,89.04,25.28
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,28.43,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,16.89,0.51
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,33.04,22.52
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,48.49,37.03
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,63.78,51.0
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,62.57,50.07
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,65.12,52.22
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,62.04,49.37
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,58.36,45.97
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,76.96,62.08
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,94.98,77.51
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,103.96,85.0
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,112.86,92.38
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,150.47,124.03
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,186.09,153.52
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,190.98,157.21
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,217.67,179.15
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,195.71,133.75
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,229.98,143.09
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,290.58,192.54
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,351.62,245.63
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,411.71,298.29
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,470.69,349.66
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,528.05,399.59
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,584.15,447.15
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,637.61,490.61
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,689.38,531.49
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,736.5,568.85
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,780.91,603.4
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,820.64,633.84
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,857.15,660.33
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,887.02,681.82
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,913.11,700.72
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,933.87,715.98
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,950.66,728.63
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,958.39,734.78
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,974.55,747.02
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,970.91,746.03
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,963.13,742.47
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,942.05,729.93
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,917.1,715.31
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,880.79,692.54
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,848.44,672.11
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,786.71,628.61
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,723.36,581.98
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,631.46,509.87
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,540.5,434.57
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,394.4,312.42
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,238.63,94.87
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,89.78,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,14.56,1.82
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,29.58,20.29
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,38.07,28.63
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,46.61,36.62
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,53.15,42.52
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,59.61,48.13
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,63.61,51.47
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,73.1,59.59
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,76.9,62.46
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,80.55,65.16
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,82.59,66.56
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,84.55,67.9
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,86.52,69.24
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,88.34,70.47
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,98.5,78.77
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,106.1,84.84
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,168.03,97.55
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,230.58,139.48
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,292.17,189.2
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,353.76,241.98
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,414.31,294.41
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,473.91,344.99
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,530.92,392.61
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,586.5,437.52
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,638.62,477.69
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,688.41,514.72
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,734.81,549.19
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,778.46,580.84
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,815.78,606.46
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,849.63,628.12
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,878.55,648.23
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,903.73,666.03
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,934.62,686.41
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,949.67,696.47
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,955.81,703.81
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,957.72,708.69
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,950.03,707.21
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,938.2,703.09
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,914.78,691.07
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,895.21,681.67
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,852.69,654.85
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,807.29,625.51
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,743.21,582.49
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,677.49,536.28
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,579.02,462.99
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,481.23,385.8
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,342.05,270.62
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,196.96,88.76
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,70.04,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,17.35,4.69
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,34.3,23.8
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,46.78,35.52
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,59.14,46.78
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,58.3,46.02
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,60.49,47.73
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,69.41,55.27
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,78.26,62.62
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,83.96,67.16
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,89.61,71.59
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,126.02,102.21
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,160.55,130.79
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,159.39,129.14
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,157.9,127.32
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,149.49,119.84
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,140.83,107.21
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,166.73,126.84
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,193.43,146.89
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,174.79,132.38
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,154.29,116.5
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,160.66,121.21
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,167.22,126.06
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,130.12,97.27
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,91.24,66.84
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,103.88,76.67
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,116.77,86.62
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,127.13,94.78
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,137.78,103.18
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,124.96,93.02
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,111.75,82.57
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,103.51,76.25
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,95.18,69.83
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,69.19,49.46
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,43.92,29.49
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,127.23,96.03
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,221.11,169.86
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,190.87,146.43
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,159.98,122.43
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,152.8,117.44
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,145.92,112.61
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,127.28,98.15
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,108.49,83.33
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,90.74,69.24
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,72.57,54.5
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,54.42,39.47
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,35.44,23.52
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,21.0,11.18
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,8.35,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,6.82,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,13.69,5.98
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,23.26,14.62
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,32.86,23.26
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,43.66,32.75
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,54.28,41.92
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,36.33,26.16
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,18.31,10.35
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,32.53,22.6
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,46.82,34.74
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,52.26,39.26
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,57.73,43.78
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,86.6,67.96
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,113.69,90.3
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,117.72,93.44
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,121.87,92.34
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,142.67,108.48
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,164.04,125.0
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,174.44,132.72
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,185.19,140.76
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,195.06,148.15
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,205.23,155.76
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,210.09,159.24
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,214.97,162.75
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,262.96,199.26
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,313.76,237.5
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,380.33,288.33
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,463.33,350.9
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,498.84,377.42
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,536.22,405.32
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,512.34,387.71
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,484.92,367.51
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,558.61,425.29
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,656.53,499.3
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,641.55,490.07
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,623.94,479.39
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,650.12,501.75
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,697.55,538.88
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,791.8,611.96
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,890.17,683.5
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,854.47,659.07
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,815.85,633.04
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,755.0,591.56
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,692.59,547.13
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,605.66,480.78
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,519.37,411.3
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,382.85,299.35
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,240.65,129.28
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,88.28,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,16.08,5.78
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,32.65,22.48
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,41.39,30.74
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,50.14,38.72
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,54.45,42.54
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,58.9,46.31
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,68.12,54.02
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,72.36,57.26
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,73.28,57.59
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,74.32,58.02
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,76.33,59.39
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,87.05,68.09
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,88.49,68.94
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,89.81,69.71
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,90.79,70.22
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,108.21,68.04
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,172.0,94.55
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,236.49,138.76
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,300.23,190.65
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,363.86,245.36
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,426.38,299.16
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,488.0,351.2
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,546.95,400.48
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,604.34,447.15
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,658.69,490.36
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,710.81,530.81
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,759.11,567.2
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,804.55,600.69
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,845.69,629.18
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,883.48,654.92
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,915.15,676.49
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,943.01,695.57
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,963.07,709.56
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,979.0,721.01
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,988.08,729.2
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,992.96,734.88
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,990.21,734.27
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,995.78,739.43
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,976.41,728.68
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,953.15,715.48
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,915.51,692.78
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,874.62,667.41
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,814.43,628.81
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,760.21,592.56
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,665.61,524.14
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,572.01,452.0
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,428.06,335.79
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,280.28,161.89
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,106.52,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.36,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,11.8,3.26
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,21.37,13.03
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,34.65,25.26
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,47.49,37.01
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,61.55,49.59
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,75.48,61.8
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,99.05,82.42
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,117.56,98.34
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,68.67,55.03
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.16,2.44
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,105.99,86.99
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,182.36,152.07
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,109.74,89.4
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,20.74,12.38
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,18.84,10.7
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.4
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,147.64,113.71
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,265.55,205.17
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,191.04,147.62
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,98.88,75.05
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,138.1,106.34
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,178.08,137.88
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,168.88,130.59
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,159.2,122.97
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,208.29,161.7
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,259.06,201.27
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,271.68,211.67
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,294.83,230.43
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,349.25,273.64
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,407.99,319.94
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,344.07,270.85
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,258.92,204.21
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,238.11,188.11
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,216.61,171.27
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,337.73,271.27
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,471.86,379.8
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,585.22,473.14
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,698.13,564.88
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,671.89,547.25
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,642.85,527.82
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,572.76,475.44
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,526.8,440.51
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,474.12,399.15
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,420.6,355.83
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,360.04,304.56
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,298.62,250.67
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,205.66,167.81
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,89.09,52.85
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,31.33,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,20.13,10.45
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,31.56,22.58
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,38.61,29.43
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,45.75,36.07
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,54.84,44.22
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,60.09,48.7
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,63.86,51.72
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,67.58,54.61
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,70.32,56.48
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,80.71,64.95
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,83.44,66.93
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,85.99,68.76
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,87.65,69.84
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,89.16,70.79
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,90.42,71.55
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,114.72,70.91
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,179.03,100.55
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,243.94,147.06
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,308.41,201.03
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,372.74,257.58
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,435.42,312.56
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,497.08,365.58
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,556.91,416.32
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,615.18,464.37
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,670.09,507.75
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,722.73,548.15
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,771.41,585.51
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,817.19,620.01
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,857.91,648.5
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,895.15,674.46
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,926.53,696.1
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,954.02,715.16
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,972.46,728.58
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,986.65,739.39
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,995.15,747.68
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,999.45,753.41
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,995.02,752.05
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,999.0,756.67
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,979.43,745.58
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,955.97,731.99
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,919.12,707.61
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,879.01,680.62
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,818.91,639.83
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,764.83,601.56
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,675.56,535.42
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,587.01,465.82
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,446.7,352.77
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,305.53,194.98
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,116.99,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
