Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,21.3,11.61
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,33.04,23.47
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,40.38,30.44
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,47.79,37.18
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,52.97,41.68
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,62.88,50.19
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,66.89,53.32
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,70.83,56.33
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,73.42,58.1
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,75.94,59.8
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,86.46,68.38
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,89.2,70.33
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,91.06,71.38
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,92.75,72.3
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,93.59,72.83
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,120.46,72.75
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,184.21,102.66
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,248.62,148.29
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,312.84,200.99
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,376.95,255.94
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,439.35,309.21
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,500.9,360.68
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,560.41,409.77
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,618.39,456.28
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,673.03,499.31
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,725.42,539.65
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,773.89,575.79
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,819.47,609.14
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,860.35,637.31
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,897.81,663.04
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,928.67,684.02
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,955.62,702.52
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,977.24,717.65
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,994.77,730.32
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,1003.3,736.86
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,1007.59,740.91
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,1003.2,740.03
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,1007.27,744.98
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,988.12,734.17
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,965.07,720.92
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,928.08,698.71
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,887.8,673.87
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,828.62,637.01
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,775.54,602.54
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,686.17,538.15
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,597.5,470.2
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,458.26,359.53
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,319.49,209.3
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,122.84,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,10.23,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,22.87,13.16
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,35.32,25.53
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,42.93,32.72
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,50.57,39.65
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,55.96,44.33
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,61.33,48.81
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,70.27,56.27
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,74.05,59.11
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,76.47,60.73
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,78.84,62.29
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,80.93,63.58
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,91.65,72.14
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,93.38,73.08
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,94.95,73.89
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,95.95,74.39
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,125.67,75.13
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,188.42,105.57
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,251.83,150.9
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,314.76,202.69
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,377.57,256.55
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,439.12,308.85
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,499.82,359.2
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,558.04,406.86
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,614.75,451.84
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,668.51,492.27
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,720.07,529.67
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,767.76,564.24
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,812.61,595.95
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,852.43,621.12
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,888.85,643.59
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,919.12,662.77
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,945.54,679.44
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,965.26,692.37
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,980.89,702.87
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,989.02,710.22
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,992.99,715.22
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,1001.11,721.66
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,992.47,717.6
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,972.06,707.07
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,947.79,694.13
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,911.28,673.69
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,871.53,650.66
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,819.28,620.08
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,758.71,581.92
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,669.84,520.23
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,581.69,454.64
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,444.8,347.54
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,310.09,207.89
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,117.53,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,12.18,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,23.37,13.67
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,34.66,24.67
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,42.35,31.9
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,50.05,38.88
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,55.12,43.23
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,65.12,51.71
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,69.01,54.7
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,72.84,57.56
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,75.32,59.11
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,77.74,60.56
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,79.55,61.75
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,90.21,70.33
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,91.97,71.43
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,93.55,72.41
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,94.6,72.96
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,127.64,74.74
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,190.86,106.34
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,254.72,152.47
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,317.96,204.84
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,381.01,259.3
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,442.77,312.93
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,503.7,365.06
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,562.59,414.34
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,619.97,461.16
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,673.66,503.25
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,725.1,542.55
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,773.0,579.31
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,818.04,613.36
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,857.67,641.32
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,893.82,666.9
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,924.12,689.33
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,950.56,709.26
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,970.38,723.76
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,986.1,735.7
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,993.71,743.11
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,997.13,747.93
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,991.42,745.26
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,994.41,748.75
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,974.5,737.52
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,950.76,724.22
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,912.27,699.38
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,870.55,671.91
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,818.37,637.21
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,757.74,594.74
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,667.13,527.96
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,577.23,457.79
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,441.48,348.92
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,309.43,213.72
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,116.33,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,5.51,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,10.94,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,27.86,17.52
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,44.7,33.35
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,60.46,47.69
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,75.57,61.16
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,84.38,68.64
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,93.12,75.8
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,102.18,83.22
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,112.78,91.83
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,97.75,78.51
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,87.36,69.26
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,120.72,97.24
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,153.62,124.5
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,176.18,142.63
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,189.53,153.02
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,130.53,103.73
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,134.59,80.69
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,195.62,112.32
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,258.27,158.48
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,321.43,211.73
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,384.85,267.32
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,447.6,321.78
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,510.65,375.44
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,570.89,426.38
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,629.76,474.81
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,686.76,519.67
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,742.15,562.04
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,791.66,599.92
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,838.24,634.31
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,880.93,664.16
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,920.26,691.57
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,952.93,714.34
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,981.66,734.48
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,997.71,746.11
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,1009.23,754.88
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,1017.18,762.22
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,1020.86,766.84
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,1019.34,767.02
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,1013.59,764.55
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,1007.81,762.42
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,985.59,749.57
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,952.4,729.09
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,915.84,705.86
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,859.19,667.3
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,800.32,625.39
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,715.26,562.22
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,639.86,502.17
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,504.29,395.43
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,374.05,262.23
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,146.69,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,7.08,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,13.58,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,28.23,18.13
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,42.39,31.4
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,58.06,45.53
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,73.26,58.9
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,86.97,70.6
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,100.19,81.55
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,109.2,88.65
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,114.39,92.36
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,107.28,85.67
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,100.29,79.19
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,95.37,74.66
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,92.34,71.76
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,92.74,71.75
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,93.05,71.68
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,94.09,72.22
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,133.86,76.15
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,198.43,110.39
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,263.2,157.94
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,326.87,210.71
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,390.29,265.15
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,452.62,318.35
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,512.18,367.94
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,569.33,414.64
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,625.0,458.81
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,662.37,487.19
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,680.21,499.99
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,714.65,525.2
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,746.33,547.83
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,771.58,564.91
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,793.68,579.57
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,799.3,583.62
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,800.68,584.82
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,759.64,556.29
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,694.22,511.33
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,864.72,634.64
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,1000.71,724.83
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,933.28,680.82
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,852.86,629.47
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,782.45,584.33
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,721.41,544.24
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,676.63,515.12
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,630.13,483.93
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,580.55,451.94
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,529.3,417.16
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,458.99,365.03
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,389.09,310.29
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,293.64,232.13
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,201.09,141.94
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,63.28,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,16.31,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,30.1,19.86
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,43.93,32.93
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,55.21,43.32
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,66.34,53.3
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,80.06,65.13
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,94.98,77.71
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,91.39,74.18
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,91.41,73.78
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,103.13,83.24
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,112.83,90.83
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,123.59,99.4
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,133.57,107.22
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,159.64,128.32
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,192.86,155.0
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,199.8,160.27
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,226.78,166.19
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,261.52,185.99
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,302.25,214.14
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,333.52,238.27
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,379.04,274.34
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,420.45,309.23
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,447.8,332.05
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,461.87,344.25
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,471.33,352.1
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,513.61,383.93
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,559.56,418.24
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,466.91,350.61
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,353.59,265.79
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,410.54,309.37
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,487.18,366.32
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,392.24,296.38
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,306.7,232.2
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,448.37,341.58
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,578.06,439.0
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,492.27,376.02
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,378.69,291.44
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,345.02,266.98
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,309.97,240.87
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,624.23,488.85
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,874.05,673.15
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,829.28,641.8
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,781.62,609.93
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,715.75,564.58
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,641.38,511.19
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,543.45,437.35
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,448.09,361.9
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,329.94,264.67
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,217.3,157.63
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,69.9,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,7.47,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,14.57,0.34
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,31.94,21.6
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,48.87,37.32
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,58.14,45.94
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,66.25,53.21
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,40.49,30.35
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,16.76,9.23
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,59.91,47.07
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,99.02,80.6
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,106.66,86.64
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,119.73,97.26
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,69.64,54.21
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,26.87,17.45
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,101.76,80.83
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,168.1,135.54
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,175.91,141.31
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,185.49,141.69
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,136.26,102.77
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,80.83,59.03
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,64.71,46.08
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,48.06,32.73
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,95.61,70.12
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,142.93,106.81
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,208.21,157.1
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,275.21,208.09
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,415.17,313.96
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,575.52,432.21
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,682.67,514.15
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,792.04,597.66
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,827.45,624.03
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,859.42,647.74
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,732.97,554.16
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,550.39,416.77
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,755.66,574.24
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,938.93,708.03
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,940.9,711.26
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,938.81,712.96
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,927.17,706.8
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,911.62,698.08
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,883.59,681.08
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,852.02,661.51
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,808.87,632.36
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,762.86,600.67
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,688.12,547.02
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,622.87,499.36
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,534.85,431.94
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,448.57,362.72
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,328.95,263.27
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,195.66,142.68
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,67.79,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,9.05,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,17.3,3.34
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,32.35,21.86
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,47.31,35.7
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,58.16,45.6
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,68.88,55.1
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,45.87,34.72
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,25.95,17.09
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,45.21,33.72
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,64.59,50.19
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,70.99,55.35
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,77.31,60.39
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,87.48,68.64
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,97.54,76.72
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,103.34,81.01
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,109.08,85.22
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,126.87,99.47
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,145.29,108.82
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,159.25,119.07
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,173.69,129.71
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,164.85,122.86
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,155.36,115.55
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,223.0,167.19
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,286.66,215.25
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,294.96,221.98
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,303.37,228.93
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,228.67,172.78
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,144.34,108.07
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,143.2,107.32
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,141.99,106.45
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,136.72,102.39
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,131.22,98.16
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,211.33,160.95
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,316.1,241.65
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,259.98,198.61
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,221.84,169.23
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,339.38,262.21
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,469.84,363.04
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,382.47,296.97
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,316.16,246.04
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,203.72,158.64
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,83.64,62.28
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,83.36,62.35
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,83.72,62.88
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,69.59,51.66
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,55.27,40.08
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,199.72,162.9
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,342.78,278.64
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,239.37,190.9
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,118.44,85.16
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,40.82,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.57,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.02,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,8.72,1.69
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,14.44,6.83
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,21.33,12.94
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,28.23,18.99
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,68.75,53.98
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,104.02,83.84
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,120.8,97.55
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,139.58,112.71
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,153.79,123.86
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,167.29,134.29
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,179.59,143.59
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,191.53,152.52
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,188.66,149.46
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,195.35,154.14
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,144.73,112.83
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,153.39,90.67
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,208.06,121.45
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,265.36,163.73
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,325.11,212.53
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,387.15,263.85
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,444.38,310.95
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,501.79,356.91
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,557.31,400.87
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,611.69,442.51
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,663.35,480.38
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,713.4,515.93
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,759.33,548.63
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,802.67,578.86
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,842.19,604.99
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,878.65,628.87
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,908.6,648.11
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,934.93,665.08
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,953.32,677.6
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,967.76,687.84
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,974.82,694.53
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,991.29,707.43
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,988.85,707.07
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,982.35,704.51
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,961.72,693.36
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,937.35,679.9
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,902.59,658.23
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,864.67,634.25
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,813.32,602.52
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,753.78,563.87
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,668.68,504.39
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,584.13,442.07
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,454.4,344.09
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,331.26,236.83
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,124.9,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,9.83,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,18.88,6.96
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,32.33,22.3
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,45.69,34.82
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,24.79,16.53
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,3.79,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,61.82,49.42
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,110.27,91.57
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,108.5,89.48
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,106.41,87.17
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,100.57,81.67
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,94.22,75.8
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,96.98,77.75
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,99.68,79.64
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,105.81,84.42
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,111.88,89.13
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,103.25,81.56
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,94.56,70.65
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,137.94,104.53
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,181.37,137.83
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,140.32,105.85
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,95.97,71.09
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,132.42,99.52
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,169.57,128.13
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,163.66,123.53
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,157.46,118.79
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,149.24,112.23
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,140.64,105.4
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,309.26,235.87
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,498.77,376.63
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,377.99,286.97
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,245.95,186.82
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,185.27,140.59
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,123.82,92.79
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,179.47,136.86
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,239.04,183.48
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,151.21,115.18
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,66.34,47.82
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,51.94,36.43
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,37.61,24.95
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,32.19,20.69
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,26.78,16.39
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,26.37,16.14
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,25.96,15.88
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,21.73,12.49
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,17.51,9.05
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,13.68,5.85
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,9.86,2.6
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,6.44,0.0
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
