Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,9.05,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,17.39,6.76
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,33.55,23.4
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,49.04,37.67
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,64.62,51.75
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,79.89,65.25
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,74.52,60.33
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,67.44,53.84
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,74.57,59.87
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,81.65,65.77
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,90.74,73.2
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,99.76,80.48
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,119.52,96.79
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,138.86,112.5
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,124.04,99.57
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,108.42,86.13
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,92.24,72.44
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,75.57,55.66
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,154.63,117.79
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,231.29,176.31
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,242.28,184.47
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,253.47,193.01
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,271.15,205.98
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,299.89,227.28
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,216.46,164.27
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,122.72,91.88
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,130.82,98.22
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,139.12,104.56
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,104.46,77.44
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,69.16,49.6
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,108.97,81.06
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,149.89,112.99
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,210.08,159.78
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,273.95,208.75
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,312.15,238.04
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,333.75,254.92
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,686.77,525.69
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,981.64,729.87
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,977.18,725.35
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,968.73,721.45
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,947.41,710.0
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,922.4,696.17
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,891.47,677.39
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,851.47,652.08
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,793.1,613.07
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,733.12,571.58
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,647.93,509.69
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,563.26,444.91
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,439.19,347.81
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,321.15,243.32
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,156.35,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,10.23,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,21.23,10.28
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,31.39,21.71
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,41.58,31.28
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,48.22,37.44
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,54.87,43.37
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,66.27,53.2
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,87.63,71.48
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,99.72,81.51
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,111.7,91.31
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,113.91,92.47
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,115.94,93.5
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,134.36,108.43
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,152.45,122.88
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,177.04,142.49
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,200.92,161.24
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,210.25,168.39
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,244.19,184.44
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,269.12,197.95
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,308.68,223.51
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,329.18,229.05
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,398.92,277.51
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,458.87,328.61
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,516.85,376.67
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,572.7,422.14
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,627.12,465.14
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,678.56,504.94
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,727.96,542.24
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,772.87,575.26
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,814.97,605.47
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,852.46,629.66
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,886.61,651.48
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,915.09,671.72
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,939.84,689.62
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,957.97,702.43
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,972.15,712.86
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,991.95,727.2
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,994.43,730.37
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,988.18,728.22
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,977.89,723.68
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,956.53,712.88
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,931.45,699.65
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,899.53,682.08
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,858.22,657.62
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,800.9,620.7
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,741.89,581.08
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,656.46,518.86
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,571.4,453.63
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,447.4,356.22
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,329.02,251.8
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,162.17,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,11.8,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,22.65,11.95
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,35.38,25.22
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,48.06,36.9
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,56.01,44.2
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,66.54,53.5
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,75.2,60.78
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,83.77,67.8
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,112.19,91.84
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,133.58,109.42
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,144.34,117.59
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,154.81,125.4
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,171.76,138.7
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,188.11,151.34
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,196.27,157.24
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,199.95,159.54
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,141.78,111.88
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,154.44,87.97
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,220.74,130.48
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,279.51,175.86
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,338.82,225.92
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,398.14,276.9
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,455.46,325.5
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,511.62,371.93
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,565.82,416.17
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,618.72,458.21
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,669.15,496.6
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,717.67,532.57
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,761.09,565.27
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,801.75,595.54
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,838.26,620.06
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,871.52,642.13
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,898.35,660.91
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,921.49,677.39
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,952.69,699.68
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,966.57,710.59
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,971.18,716.49
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,971.68,719.94
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,961.69,715.48
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,947.7,708.53
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,931.99,701.63
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,905.89,687.59
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,864.31,661.29
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,819.98,632.61
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,759.08,592.47
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,696.59,549.6
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,609.26,484.92
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,522.32,417.35
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,399.32,319.08
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,288.42,221.22
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,144.68,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,11.8,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,22.58,12.05
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,39.81,28.66
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,56.94,44.19
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,70.03,55.9
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,82.08,66.38
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,76.23,61.07
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,75.8,60.4
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,70.48,55.47
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,64.6,50.1
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,76.46,59.92
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,88.05,69.38
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,112.92,89.89
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,137.05,109.5
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,134.21,106.64
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,131.18,103.69
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,121.85,95.61
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,112.67,83.72
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,115.04,85.25
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,117.48,86.85
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,108.07,79.48
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,98.24,71.79
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,130.68,96.75
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,163.87,122.1
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,165.97,123.72
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,168.06,125.37
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,158.37,117.99
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,148.31,110.3
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,192.13,144.43
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,237.43,179.57
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,327.58,248.86
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,415.24,315.39
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,343.6,261.46
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,251.13,191.0
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,199.73,151.72
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,147.68,111.35
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,243.16,187.21
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,335.08,259.53
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,197.28,152.52
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,60.04,42.84
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,289.8,231.81
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,539.09,428.39
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,344.47,275.47
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,135.08,104.94
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,113.09,87.59
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,90.85,69.54
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,70.84,53.18
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,50.04,35.84
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,32.04,20.62
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,16.0,6.91
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,7.98,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.08,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,13.71,5.23
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,32.54,22.27
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,50.48,38.27
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,66.42,52.34
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,82.58,66.28
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,92.77,74.78
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,105.87,85.58
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,114.12,92.26
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,122.22,98.76
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,135.32,109.18
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,148.27,119.37
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,171.92,138.53
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,200.9,161.87
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,203.36,163.11
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,216.19,172.81
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,223.44,178.27
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,246.31,183.67
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,271.04,200.88
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,296.61,219.77
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,264.39,197.72
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,211.76,159.37
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,138.38,103.07
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,59.76,41.71
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,85.25,61.91
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,110.95,82.2
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,163.92,123.53
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,218.34,165.54
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,188.27,142.43
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,157.18,118.48
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,97.58,71.94
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,37.93,24.68
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,35.18,22.54
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,32.43,20.38
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,74.91,54.36
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,119.45,89.77
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,284.78,222.18
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,479.37,372.81
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,245.11,192.64
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,42.25,28.76
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,99.92,76.18
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,168.96,132.59
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,85.43,65.0
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,14.48,6.39
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,12.18,4.53
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,9.88,2.64
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,7.59,0.71
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,5.3,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.4,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.18,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.27,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,5.3,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,8.34,1.72
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,11.77,4.82
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,15.22,7.9
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,36.7,26.86
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,58.36,45.66
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,54.11,41.69
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,49.89,37.77
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,30.26,20.6
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.6
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,29.94,20.07
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,49.29,36.41
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,81.74,63.56
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,111.98,88.45
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,149.97,119.56
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,241.13,171.02
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,237.13,171.98
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,232.82,175.82
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,304.34,225.14
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,396.24,291.12
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,386.3,287.34
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,355.98,266.65
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,349.07,262.11
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,339.45,255.27
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,410.23,308.39
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,493.76,370.02
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,339.43,256.82
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,152.46,114.33
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,312.44,238.16
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,495.2,373.09
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,431.35,326.22
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,379.06,288.07
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,227.98,174.4
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,72.76,52.74
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,46.25,31.76
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,19.97,10.59
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,55.44,39.42
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,92.81,69.61
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,222.08,175.12
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,378.47,297.62
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,171.44,135.9
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,9.9,2.58
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,8.37,1.36
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,6.84,0.1
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,5.31,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,3.79,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,2.65,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.51,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.75,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,13.6,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,26.77,16.34
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,41.67,30.48
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,56.27,43.72
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,68.16,54.31
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,81.96,66.24
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,80.97,65.1
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,77.29,61.6
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,92.16,74.1
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,106.83,86.27
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,129.17,104.53
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,150.99,122.05
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,168.27,135.58
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,191.92,154.11
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,206.38,165.0
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,220.3,175.38
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,192.39,145.55
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,173.05,130.55
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,188.12,141.57
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,203.66,152.89
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,225.19,168.99
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,247.55,185.68
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,282.07,210.84
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,328.7,244.75
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,265.83,198.57
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,194.31,145.22
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,181.99,136.15
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,169.17,126.49
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,170.73,127.82
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,172.26,129.1
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,357.27,269.71
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,538.12,400.1
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,591.08,438.83
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,665.42,492.7
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,626.41,465.39
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,561.3,420.4
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,428.33,325.17
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,244.59,187.09
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,204.65,157.16
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,164.04,125.72
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,131.93,100.96
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,99.69,75.58
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,84.33,63.47
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,68.86,51.11
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,57.91,42.4
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,47.52,33.99
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,37.48,25.66
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,27.47,17.23
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,19.04,10.05
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,10.63,2.81
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,5.3,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,8.75,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,17.55,8.89
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,35.08,24.77
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,52.03,39.92
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,68.31,54.33
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,82.63,66.75
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,102.01,83.07
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,118.05,96.16
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,124.52,101.0
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,134.08,108.35
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,147.49,118.81
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,160.1,128.46
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,173.02,138.54
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,187.25,149.64
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,192.3,153.05
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,192.72,152.81
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,210.64,156.27
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,262.0,190.35
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,252.14,169.46
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,290.43,188.85
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,355.51,248.37
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,399.89,288.97
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,444.06,322.15
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,488.07,355.48
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,547.44,400.06
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,614.95,451.38
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,663.29,487.43
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,709.78,521.35
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,752.33,551.26
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,792.3,578.69
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,827.07,601.81
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,871.71,630.9
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,898.0,647.96
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,920.6,662.94
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,940.6,676.42
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,956.76,687.64
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,961.69,692.85
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,962.63,695.88
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,953.05,693.22
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,939.58,688.2
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,917.17,677.98
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,898.42,670.16
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,858.53,646.65
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,815.99,620.94
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,758.79,583.29
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,700.04,543.31
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,615.53,482.31
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,531.5,418.78
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,413.22,326.92
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,308.56,238.71
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,159.27,53.75
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.27,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.04,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,35.94,25.89
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,68.42,53.74
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,41.37,30.25
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,13.75,6.29
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,26.81,17.49
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,39.93,28.56
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,83.03,64.65
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,122.54,96.88
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,168.46,133.6
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,218.8,172.96
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,159.09,113.22
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,176.84,103.66
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,232.49,140.69
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,289.57,185.2
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,346.69,232.85
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,404.01,280.99
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,459.39,327.1
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,515.05,372.56
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,568.07,415.12
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,619.89,455.67
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,586.37,432.31
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,503.41,371.19
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,655.01,484.97
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,797.25,589.0
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,767.45,564.53
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,687.92,506.85
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,814.99,600.94
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,922.51,676.02
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,938.41,686.94
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,950.39,696.4
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,953.04,700.86
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,951.68,702.97
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,943.7,699.58
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,931.88,693.86
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,915.58,685.65
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,888.63,670.31
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,849.08,645.49
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,806.84,618.49
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,747.97,579.8
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,687.56,538.67
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,603.58,477.27
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,513.53,408.46
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,403.27,321.37
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,298.58,232.47
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,155.58,62.51
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.94,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,26.3,16.6
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,34.86,24.88
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,43.46,32.74
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,49.01,37.75
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,54.59,42.57
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,63.94,50.55
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,68.65,54.35
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,71.96,56.75
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,75.16,59.03
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,77.71,60.71
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,80.11,62.26
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,90.73,70.93
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,92.72,72.37
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,94.06,73.15
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,95.21,73.78
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,113.3,71.58
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,174.17,97.27
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,235.42,139.08
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,297.03,188.51
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,357.77,240.43
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,418.23,292.52
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,477.2,342.84
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,535.35,391.3
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,591.51,436.79
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,646.21,479.85
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,697.26,518.11
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,746.1,553.63
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,791.34,586.55
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,833.75,615.81
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,870.66,640.67
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,904.13,663.21
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,932.23,681.83
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,956.54,698.03
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,974.22,710.46
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,987.91,720.52
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,993.64,726.09
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,995.32,729.27
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,1002.35,735.24
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,992.09,730.09
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,971.77,718.98
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,947.79,705.52
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,911.53,682.44
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,872.23,657.12
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,823.03,625.16
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,765.72,586.5
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,686.99,531.48
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,608.57,473.78
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,491.98,385.94
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,380.2,294.26
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,199.94,92.63
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
