Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,27.78,18.0
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,36.65,26.51
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,45.55,34.62
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,51.74,40.17
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,57.9,45.49
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,61.93,48.68
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,71.32,56.4
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,74.5,58.76
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,77.58,61.03
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,80.31,62.86
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,82.89,64.54
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,84.25,65.47
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,95.01,74.22
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,96.75,75.29
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,98.25,76.2
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,118.3,74.32
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,178.21,100.33
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,238.59,141.71
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,299.22,190.15
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,358.91,240.7
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,418.35,291.3
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,476.74,339.59
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,534.35,385.76
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,589.27,429.27
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,642.78,470.39
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,693.13,508.41
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,741.29,543.98
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,785.84,576.37
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,827.62,605.64
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,864.01,630.15
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,897.01,652.49
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,925.15,672.24
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,949.61,689.77
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,967.02,702.93
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,980.51,713.8
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,986.63,721.05
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,1002.75,735.12
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,996.26,733.65
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,985.79,729.9
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,964.34,719.04
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,939.23,705.8
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,901.38,682.44
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,868.04,661.91
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,812.13,626.34
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,754.55,588.32
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,671.09,528.47
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,588.01,465.95
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,473.82,377.53
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,363.98,285.83
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,187.14,95.91
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,14.96,1.68
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,29.03,19.04
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,46.36,34.92
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,62.89,49.83
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,76.9,62.22
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,90.71,74.11
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,108.36,89.05
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,125.37,103.14
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,118.27,96.49
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,109.71,88.68
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,119.35,96.35
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,128.91,103.84
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,160.77,130.03
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,178.45,144.23
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,184.56,148.58
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,206.32,165.69
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,214.79,163.93
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,246.15,186.41
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,271.89,202.72
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,320.86,237.44
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,311.1,233.2
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,276.05,208.91
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,259.23,196.1
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,243.57,184.04
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,336.29,254.08
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,441.56,332.18
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,367.0,277.11
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,276.37,209.03
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,227.28,172.09
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,176.36,133.16
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,161.81,121.83
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,146.85,110.13
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,546.23,422.06
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,908.26,679.69
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,920.17,685.91
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,928.02,692.11
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,939.06,702.35
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,937.6,704.31
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,774.1,590.82
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,593.75,457.93
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,598.86,465.51
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,601.27,470.27
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,698.64,546.6
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,775.53,604.34
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,715.12,562.19
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,645.29,512.63
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,567.5,455.05
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,490.96,395.71
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,384.79,310.09
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,283.66,223.23
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,152.83,82.7
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,15.9,3.21
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,31.51,20.84
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,42.7,31.21
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,53.83,41.2
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,74.05,58.77
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,93.37,75.22
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,108.23,87.53
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,122.66,99.25
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,137.79,111.34
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,152.49,122.91
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,142.11,113.65
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,144.44,114.98
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,166.54,132.45
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,188.2,149.33
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,140.51,110.12
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,105.3,81.11
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,170.84,118.03
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,256.47,180.82
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,260.2,171.42
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,297.82,192.47
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,354.06,240.24
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,410.46,288.39
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,464.29,333.28
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,519.4,378.21
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,571.79,420.63
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,622.95,460.95
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,670.28,497.62
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,715.4,531.82
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,666.81,493.96
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,560.1,413.29
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,723.57,535.48
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,860.45,633.58
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,899.81,661.02
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,922.43,677.93
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,782.51,580.61
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,585.93,437.18
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,787.23,587.78
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,946.71,699.38
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,737.97,554.71
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,478.91,363.78
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,696.68,531.37
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,872.44,658.47
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,831.76,630.85
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,788.44,602.57
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,728.59,562.54
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,667.17,520.15
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,576.3,454.15
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,496.78,393.8
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,391.19,310.62
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,290.82,226.13
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,156.77,88.78
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,16.76,4.64
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,32.79,21.99
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,46.51,34.52
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,59.97,46.53
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,68.11,53.65
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,80.31,64.02
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,101.42,81.78
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,123.43,99.95
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,113.58,91.08
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,106.53,84.66
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,107.75,85.21
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,108.9,85.71
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,109.95,86.32
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,110.85,86.82
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,110.18,85.88
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,109.45,84.92
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,133.18,84.83
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,188.31,112.35
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,251.39,157.66
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,306.88,202.51
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,361.09,248.89
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,415.59,295.86
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,468.65,340.53
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,521.94,384.38
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,573.15,426.21
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,623.26,466.17
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,524.15,393.97
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,369.91,276.3
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,356.85,267.11
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,341.87,256.16
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,289.44,217.23
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,222.18,166.63
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,327.71,247.45
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,428.96,323.48
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,349.25,264.04
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,246.75,186.53
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,602.57,462.02
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,889.83,672.34
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,785.73,596.41
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,663.57,507.94
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,720.02,552.51
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,750.63,578.13
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,506.9,397.61
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,244.77,192.38
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,209.61,165.54
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,174.31,137.52
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,244.5,196.2
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,293.35,236.06
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,209.3,166.5
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,122.75,93.62
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,61.44,33.25
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.06,5.79
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,33.82,23.47
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,42.54,31.89
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,53.79,42.25
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,60.41,48.18
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,66.99,53.84
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,69.12,55.46
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,71.45,57.18
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,80.4,64.46
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,83.32,66.45
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,84.39,66.71
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,85.44,66.96
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,86.77,67.72
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,97.52,76.34
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,98.53,76.65
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,99.36,76.85
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,129.0,77.02
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,190.57,106.43
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,252.33,149.64
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,314.46,199.17
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,375.81,251.13
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,436.75,302.86
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,496.49,352.07
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,555.54,399.23
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,611.91,443.8
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,666.74,485.89
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,718.47,524.63
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,767.96,560.82
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,813.08,592.91
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,855.23,620.95
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,892.95,645.79
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,927.21,668.33
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,955.63,687.57
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,980.2,704.4
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,997.13,715.56
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,1009.97,724.31
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,1016.19,727.26
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,1018.31,727.66
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,1010.96,722.83
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,1013.17,724.17
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,993.67,711.83
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,970.47,697.42
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,932.1,674.19
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,890.65,648.85
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,841.87,618.61
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,784.63,581.78
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,701.79,526.02
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,619.33,467.86
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,504.98,385.44
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,394.84,299.71
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,213.77,132.15
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,16.73,6.21
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.21,22.95
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,43.78,32.76
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,54.33,42.22
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,64.19,50.9
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,71.15,56.81
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,74.87,59.63
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,78.58,62.35
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,81.89,64.81
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,85.07,67.12
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,86.43,67.75
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,95.15,74.53
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,96.2,75.16
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,97.11,75.71
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,97.47,75.66
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,97.7,75.53
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,127.5,76.76
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,186.0,106.17
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,251.08,153.16
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,308.66,200.02
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,365.64,248.88
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,422.45,297.81
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,477.79,344.37
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,532.25,388.96
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,583.93,430.81
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,634.29,470.56
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,680.33,506.19
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,734.64,546.4
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,776.61,577.36
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,815.7,605.8
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,845.99,627.25
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,872.25,645.31
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,895.22,661.19
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,914.41,674.62
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,768.93,571.94
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,566.86,424.09
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,639.45,479.87
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,689.2,518.3
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,557.27,423.13
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,447.01,341.1
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,336.26,259.16
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,248.2,191.68
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,165.79,127.86
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,106.09,80.31
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,89.72,67.6
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,73.09,54.41
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,190.54,152.6
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,286.05,229.63
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,204.65,162.58
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,120.28,92.01
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,64.95,38.39
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,3.96,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,19.54,8.37
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,35.26,24.08
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,52.52,39.46
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,69.34,54.22
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,77.82,61.53
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,88.86,70.75
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,103.89,83.14
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,118.82,95.22
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,114.1,90.91
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,108.6,85.99
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,116.58,92.15
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,124.49,98.18
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,135.63,107.03
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,146.66,115.74
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,127.76,99.84
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,107.85,83.22
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,175.7,131.28
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,248.52,185.05
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,263.18,184.05
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,328.65,224.35
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,335.59,241.35
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,322.25,239.11
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,258.49,191.93
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,186.79,138.09
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,245.25,182.19
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,305.73,227.17
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,249.48,185.36
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,190.28,140.99
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,335.08,250.44
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,497.69,369.2
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,571.71,424.2
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,665.98,492.95
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,749.06,554.57
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,824.21,610.53
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,809.49,599.35
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,774.66,575.05
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,762.02,567.03
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,746.82,557.13
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,674.27,507.09
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,597.84,453.68
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,573.13,437.8
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,575.15,440.41
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,480.49,371.98
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,382.95,299.97
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,320.4,252.27
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,239.73,188.98
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,233.55,185.35
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,243.23,193.08
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,168.25,131.88
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,73.86,54.37
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,35.04,18.73
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,2.37,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,6.29,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,21.49,10.66
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,36.53,26.01
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,47.67,36.42
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,58.78,46.52
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,66.45,53.3
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,76.56,62.01
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,80.41,64.93
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,84.24,67.75
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,87.63,70.26
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,90.88,72.61
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,91.15,72.29
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,91.46,72.01
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,100.49,79.19
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,101.51,79.64
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,129.14,102.06
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,163.19,129.33
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,153.19,99.41
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,198.16,115.48
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,255.22,156.55
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,313.21,203.6
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,371.25,252.94
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,429.15,301.88
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,485.59,347.91
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,541.63,391.84
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,595.13,433.42
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,647.32,472.54
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,697.27,507.72
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,745.38,540.26
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,789.11,570.91
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,830.11,598.39
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,866.51,621.24
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,899.65,641.94
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,927.16,659.01
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,951.03,673.82
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,969.26,685.97
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,983.66,695.94
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,989.28,701.26
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,1004.96,713.1
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,1000.6,711.15
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,992.32,707.21
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,972.18,696.04
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,948.42,682.8
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,913.77,662.62
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,882.98,644.78
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,829.83,613.03
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,774.93,579.15
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,698.58,529.45
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,622.33,476.85
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,512.57,397.22
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,406.53,314.24
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,252.05,171.32
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,55.88,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,21.55,11.03
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,34.75,24.42
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,44.91,33.81
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,55.02,42.86
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,63.22,50.05
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,74.81,59.99
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,93.85,76.16
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,112.6,91.79
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,135.44,110.84
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,154.89,126.81
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,119.93,96.72
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,73.2,56.83
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,146.03,117.57
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,208.8,168.49
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,167.47,133.94
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,126.65,99.98
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,156.66,118.73
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,187.5,142.18
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,243.59,182.92
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,316.61,236.19
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,340.47,253.44
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,383.03,285.36
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,419.27,313.0
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,458.95,343.31
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,401.61,302.36
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,329.16,248.52
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,296.83,224.59
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,255.99,193.85
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,368.87,280.16
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,496.29,375.05
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,687.1,521.42
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,867.13,655.54
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,890.91,671.66
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,911.03,686.31
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,872.96,659.91
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,810.96,615.03
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,813.83,620.51
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,813.55,623.57
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,733.48,565.68
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,628.25,488.81
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,551.8,433.04
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,449.26,356.22
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,509.74,406.34
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,541.71,434.46
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,485.82,392.46
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,430.31,350.01
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,369.98,302.19
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,290.61,237.94
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,219.54,178.44
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,148.34,117.13
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,83.12,55.39
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.54,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,8.34,1.66
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,13.29,6.23
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,18.26,10.79
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,23.63,15.66
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,29.01,20.47
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,34.79,25.52
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,40.59,30.51
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,79.27,64.49
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,114.62,95.06
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,126.21,104.53
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,137.69,113.83
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,114.66,93.75
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,89.99,72.35
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,85.74,68.53
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,81.4,64.66
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,87.27,66.39
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,93.22,71.13
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,101.15,77.3
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,109.21,83.56
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,160.98,124.89
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,213.23,166.18
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,217.92,169.8
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,222.83,173.71
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,311.46,243.2
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,410.12,319.33
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,372.48,290.49
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,329.37,257.28
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,415.26,324.94
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,519.36,405.15
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,519.91,404.98
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,518.66,403.84
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,356.85,280.2
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,191.69,149.65
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,306.48,241.48
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,417.02,327.35
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,341.8,268.88
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,242.54,190.95
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,166.81,130.91
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,92.65,70.75
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,138.28,108.76
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,189.52,151.03
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,124.6,98.22
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,62.24,46.56
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,53.71,39.71
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,45.19,32.74
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,332.8,279.18
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,561.4,458.33
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,450.82,368.09
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,352.52,285.46
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,208.02,150.61
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,10.23,0.0
