Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,22.77,12.92
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,35.09,25.38
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,42.64,32.57
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,50.25,39.52
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,55.56,44.26
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,60.86,48.8
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,64.12,51.34
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,72.86,58.58
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,75.95,60.91
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,78.92,63.12
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,80.94,64.49
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,82.83,65.76
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,93.19,74.22
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,94.68,75.11
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,95.82,75.74
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,96.77,76.21
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,137.48,80.85
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,197.4,113.96
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,257.52,159.12
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,317.92,209.76
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,377.48,261.45
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,436.77,312.65
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,494.46,361.54
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,551.41,408.37
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,606.46,453.14
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,660.14,495.59
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,710.54,534.57
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,758.87,571.1
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,803.32,604.13
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,844.96,633.2
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,881.48,656.98
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,914.6,678.36
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,941.96,696.84
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,965.57,712.89
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,983.49,725.68
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,997.51,736.1
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,1003.62,742.97
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,1005.74,747.49
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,1000.38,745.83
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,1004.72,750.89
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,985.47,740.89
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,962.6,728.67
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,927.58,706.71
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,889.52,682.49
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,843.76,652.11
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,790.02,615.17
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,713.92,560.67
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,637.93,503.84
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,531.81,423.68
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,429.25,340.84
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,282.24,206.37
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,79.1,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,22.85,13.0
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,37.34,27.04
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,45.49,34.68
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,53.65,42.03
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,59.5,47.18
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,65.29,52.1
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,69.33,55.25
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,73.31,58.25
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,82.27,65.6
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,84.97,67.51
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,87.04,68.75
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,88.99,69.88
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,90.01,70.38
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,90.91,70.79
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,101.49,79.23
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,102.46,79.69
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,144.06,84.45
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,202.9,116.71
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,262.21,160.61
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,321.97,209.85
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,380.95,260.59
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,439.81,311.16
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,497.24,359.13
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,554.24,405.37
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,608.9,449.36
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,662.27,491.17
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,712.8,529.86
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,761.35,566.23
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,806.11,599.2
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,848.12,628.53
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,884.65,653.44
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,917.79,676.07
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,945.66,694.92
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,969.82,711.37
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,987.82,724.2
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,1001.92,734.67
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,1008.64,739.79
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,1011.4,742.54
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,1020.54,750.07
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,1011.81,745.99
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,992.09,734.86
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,968.72,721.34
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,935.42,701.06
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,898.99,678.41
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,852.95,649.47
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,798.59,613.71
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,725.73,562.62
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,652.76,509.09
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,544.58,428.8
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,439.93,345.76
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,290.42,212.43
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,84.68,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,12.15,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,23.32,13.4
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,34.53,24.32
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,41.75,31.02
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,49.0,37.46
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,53.66,41.51
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,58.34,45.42
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,67.76,53.31
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,72.24,56.83
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,74.98,58.7
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,77.63,60.46
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,80.2,62.14
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,82.59,63.64
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,93.24,72.24
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,94.93,73.41
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,96.7,74.53
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,98.19,75.43
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,141.5,80.99
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,200.2,113.37
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,259.36,156.92
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,318.47,205.03
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,376.42,254.03
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,434.06,302.57
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,490.09,348.39
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,545.51,392.37
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,598.78,434.25
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,650.65,473.94
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,699.58,509.84
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,746.44,543.38
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,789.05,574.1
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,828.84,601.26
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,814.05,589.14
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,762.57,551.41
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,710.3,516.29
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,665.63,485.24
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,718.5,525.55
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,792.75,578.9
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,786.43,576.72
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,777.05,573.22
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,816.2,603.83
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,861.42,637.44
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,816.6,609.26
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,779.88,587.02
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,631.76,482.78
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,438.35,341.08
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,402.53,316.54
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,365.6,289.65
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,323.96,258.23
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,301.12,239.94
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,245.04,195.14
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,188.37,147.96
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,99.41,70.32
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.22,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,24.42,14.51
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,35.91,25.67
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,44.55,33.62
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,53.09,41.23
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,58.26,45.71
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,63.4,50.01
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,67.49,53.18
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,71.49,56.18
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,80.3,63.35
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,83.07,65.32
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,84.27,65.83
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,85.42,66.3
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,86.59,67.06
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,97.39,75.82
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,97.97,75.95
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,98.39,75.96
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,143.43,82.15
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,202.41,115.3
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,261.62,159.23
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,321.41,208.28
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,380.41,258.74
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,439.07,308.68
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,496.71,356.04
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,554.14,401.73
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,608.92,444.82
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,662.28,485.51
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,712.96,522.06
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,761.58,555.99
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,806.02,587.62
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,847.6,615.0
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,884.05,638.88
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,917.08,660.51
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,945.21,679.52
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,969.63,696.3
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,986.56,708.47
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,999.56,718.39
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,1005.98,724.87
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,1008.42,729.05
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,1001.6,727.95
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,1004.5,733.34
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,985.67,724.28
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,963.25,713.07
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,927.9,693.15
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,889.56,670.95
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,844.3,643.1
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,791.04,608.67
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,720.93,560.0
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,650.66,508.9
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,548.91,433.09
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,450.35,354.63
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,313.14,232.93
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,156.49,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.13,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,25.97,15.86
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,39.72,28.98
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,49.72,38.24
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.65,47.16
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,67.21,53.76
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,76.79,61.91
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,83.11,66.93
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,89.0,71.46
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,88.78,70.86
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,88.89,70.56
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,91.33,72.09
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,93.56,73.43
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,102.67,80.65
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,103.43,80.89
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,105.16,81.96
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,106.59,82.79
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,149.54,89.54
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,204.56,121.53
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,260.46,163.72
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,316.75,210.38
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,372.08,258.07
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,427.51,305.79
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,480.26,349.89
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,535.88,395.26
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,584.75,433.95
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,619.49,459.41
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,572.55,425.15
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,504.27,373.99
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,491.62,365.21
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,464.17,345.41
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,685.62,513.49
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,873.11,649.52
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,898.21,666.24
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,919.76,681.61
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,944.75,698.0
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,951.44,702.16
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,955.12,707.09
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,954.94,709.63
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,910.82,681.45
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,852.06,643.13
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,872.12,660.44
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,886.78,673.73
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,854.85,653.33
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,820.05,631.04
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,765.33,595.02
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,708.95,556.74
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,644.23,510.8
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,579.05,462.22
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,478.08,383.63
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,377.1,300.95
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,223.38,166.95
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.58,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,2.65,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,3.79,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,4.93,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,6.08,0.0
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,50.23,37.97
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,91.47,73.05
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,108.49,87.18
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,125.26,100.96
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,122.15,97.98
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,118.69,94.78
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,84.2,65.62
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,46.24,33.55
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,90.15,70.16
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,130.82,103.44
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,95.12,70.36
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,56.56,39.71
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,69.19,49.71
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,81.59,59.47
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,121.19,90.45
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,161.17,121.47
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,206.51,156.09
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,252.83,191.0
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,218.76,165.06
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,182.85,137.67
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,146.14,109.39
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,108.1,79.77
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,358.42,274.12
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,628.49,471.17
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,448.19,339.13
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,234.64,177.51
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,308.15,234.93
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,373.69,285.34
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,326.87,250.29
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,257.95,198.1
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,314.8,243.78
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,354.18,276.04
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,256.34,200.31
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,143.17,110.33
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,362.87,290.89
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,576.68,460.34
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,301.21,243.94
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,41.36,28.54
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,35.95,24.29
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,30.55,19.93
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,24.78,15.14
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,19.03,10.3
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,14.06,6.09
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,9.1,1.84
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,5.3,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.51,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.79,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,6.69,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,13.13,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,29.24,18.48
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,45.3,33.3
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,60.3,46.77
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,75.03,59.72
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,71.5,56.59
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,73.16,57.79
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,91.5,73.2
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,112.01,90.18
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,132.92,107.23
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,148.91,119.95
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,162.31,130.38
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,174.75,139.93
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,147.93,117.28
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,126.32,99.06
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,120.59,93.96
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,115.29,89.26
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,159.93,97.68
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,214.04,129.98
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,272.41,173.17
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,325.41,216.2
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,380.22,262.55
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,435.27,308.79
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,465.11,337.95
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,469.32,343.81
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,551.65,405.72
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,642.98,475.68
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,614.43,453.76
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,536.8,394.6
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,684.78,506.27
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,820.15,606.5
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,855.73,628.78
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,888.16,649.47
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,913.72,666.88
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,935.67,681.98
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,952.56,693.85
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,980.15,712.93
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,984.76,718.12
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,985.43,721.06
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,979.16,718.45
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,969.1,713.54
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,948.67,702.7
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,924.74,689.59
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,897.33,672.97
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,860.24,649.57
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,809.43,616.95
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,756.87,582.22
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,686.13,532.98
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,615.21,481.39
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,514.61,406.17
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,417.02,328.54
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,280.25,211.29
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,132.51,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,46.08,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,30.2,19.21
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,47.07,34.57
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,59.2,45.45
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,70.63,55.44
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,79.38,62.84
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,87.93,69.86
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,90.5,71.66
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,94.68,74.76
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,97.78,76.9
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,100.72,78.89
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,99.86,77.74
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,99.11,76.71
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,99.64,76.76
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,100.04,76.71
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,107.61,82.5
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,106.17,80.99
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,152.87,89.34
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,207.38,121.32
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,261.92,161.85
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,317.24,206.79
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,372.47,253.38
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,427.78,299.89
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,481.29,344.43
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,533.96,387.28
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,585.11,427.84
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,635.27,466.64
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,681.72,500.89
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,726.12,532.79
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,767.21,562.73
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,805.66,590.38
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,836.76,612.78
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,864.37,631.93
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,888.41,649.86
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,908.9,665.59
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,917.66,672.34
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,932.74,683.54
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,933.67,685.17
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,930.85,684.58
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,911.07,672.81
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,887.43,658.61
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,860.93,643.31
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,831.2,625.71
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,769.45,584.6
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,716.81,549.39
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,658.74,510.15
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,599.91,469.05
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,517.76,408.81
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,417.36,332.66
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,328.71,262.35
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,242.47,191.08
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,127.38,94.02
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,13.06,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,27.67,17.39
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,42.26,30.78
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,54.41,41.72
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,66.34,52.2
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,74.9,59.5
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,83.27,66.45
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,91.35,72.84
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,99.11,78.83
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,105.34,83.59
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,108.88,86.05
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,114.73,90.42
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,120.03,94.31
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,120.95,94.6
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,121.67,94.74
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,126.32,98.09
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,130.33,100.92
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,174.31,109.49
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,225.01,140.06
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,277.51,179.48
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,330.19,222.09
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,381.52,264.78
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,433.47,307.77
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,485.38,348.8
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,537.74,390.13
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,580.97,423.66
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,608.65,443.36
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,447.75,329.5
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,240.76,176.5
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,299.28,220.16
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,356.19,261.56
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,416.9,306.05
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,481.91,353.05
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,521.99,381.88
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,546.73,400.14
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,421.7,311.21
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,310.9,230.13
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,342.27,255.17
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,375.45,281.17
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,493.15,370.76
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,612.43,459.03
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,586.03,442.1
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,557.59,424.37
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,450.2,346.69
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,367.49,284.94
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,489.92,382.68
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,605.57,471.89
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,527.74,414.32
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,430.45,341.47
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,341.28,271.57
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,254.79,200.68
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,161.87,120.94
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,43.01,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,16.6,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,19.85,10.9
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,31.86,21.78
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,46.32,34.59
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,60.63,47.07
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,75.49,59.75
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,90.22,72.05
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,77.75,61.06
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,63.81,48.91
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,105.47,83.77
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,144.45,115.69
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,139.21,110.68
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,133.38,105.36
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,80.65,61.61
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,21.53,12.37
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,137.99,107.82
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,228.63,178.99
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,243.23,177.02
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,285.22,203.29
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,307.36,220.15
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,325.75,234.86
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,359.35,259.14
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,396.68,286.29
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,429.77,309.92
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,480.06,345.79
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,547.85,395.36
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,630.84,456.32
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,621.34,449.22
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,586.27,423.34
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,634.11,458.54
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,691.69,499.47
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,771.67,557.41
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,856.36,617.71
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,878.15,632.3
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,896.39,645.08
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,808.45,584.73
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,698.41,508.65
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,679.94,498.81
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,658.9,486.43
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,666.81,494.61
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,672.43,501.16
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,749.77,558.61
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,798.94,596.06
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,756.4,567.79
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,711.97,538.64
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,654.06,499.87
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,595.4,459.53
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,521.3,406.73
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,428.25,338.09
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,340.1,269.75
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,254.51,200.28
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,136.08,101.61
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,13.4,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,11.78,0.0
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,30.92,20.29
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,49.26,37.0
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,67.01,52.85
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,84.11,67.8
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,97.98,79.61
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,111.5,90.82
