Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,122.03,99.26
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,132.24,107.27
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,140.34,113.39
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,142.68,114.68
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,148.16,118.57
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,153.22,122.1
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,155.55,123.37
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,157.59,124.44
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,156.54,123.05
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,155.41,121.62
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,198.3,130.33
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,240.57,155.41
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,286.01,188.5
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,333.91,226.16
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,382.81,266.2
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,432.54,306.56
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,481.06,344.39
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,532.45,383.55
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,558.75,404.21
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,565.88,409.48
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,639.44,462.46
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,719.61,519.06
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,758.41,545.77
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,794.53,570.59
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,826.41,592.4
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,855.2,612.0
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,793.37,570.02
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,708.03,511.98
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,737.68,535.37
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,787.23,570.45
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,787.63,571.52
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,785.15,571.28
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,812.92,592.69
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,837.6,611.9
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,816.96,601.42
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,792.42,587.9
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,736.44,551.46
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,679.01,512.61
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,623.96,476.28
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,546.44,423.18
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,476.25,372.13
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,407.25,319.99
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,321.56,253.76
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,237.84,186.18
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,128.23,95.45
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,13.03,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,7.87,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,15.34,2.3
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,30.59,19.85
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,45.83,33.64
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,56.47,43.17
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,65.94,51.42
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,84.98,67.58
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,104.11,83.44
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,117.91,94.51
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,135.23,108.29
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,150.19,120.14
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,164.75,131.54
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,165.48,131.38
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,176.31,139.41
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,187.07,147.55
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,183.5,144.27
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,197.95,155.4
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,197.98,155.06
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,214.89,159.6
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,250.06,184.52
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,242.64,179.13
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,244.17,180.69
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,212.83,157.46
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,178.69,132.06
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,223.96,165.83
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,270.38,199.53
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,215.17,159.13
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,156.76,115.93
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,137.0,101.15
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,116.54,85.56
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,133.69,99.11
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,151.24,112.88
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,141.16,105.23
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,130.78,97.39
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,130.74,97.72
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,130.65,98.01
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,78.87,57.49
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,28.54,17.39
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,22.33,12.47
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,16.14,7.51
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,76.95,56.89
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,144.73,111.16
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,136.46,104.92
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,128.27,98.88
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,95.28,72.61
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,63.03,46.56
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,54.48,39.72
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,45.96,32.79
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,37.86,26.1
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,29.77,19.33
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,22.09,12.85
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,14.44,6.31
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,8.72,1.3
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.02,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.57,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.36,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,4.54,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,11.39,4.14
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,18.27,10.53
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,27.47,18.91
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,36.71,27.2
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,72.95,59.38
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,105.46,87.76
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,115.47,95.96
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,125.12,103.73
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,144.91,120.04
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,164.09,135.57
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,179.17,147.47
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,193.8,158.88
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,197.05,160.76
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,209.52,170.25
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,217.04,175.63
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,223.92,180.5
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,249.87,187.68
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,277.79,206.95
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,297.2,221.94
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,328.38,246.21
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,288.5,217.92
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,246.08,187.01
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,247.82,188.11
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,249.43,189.0
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,267.49,202.71
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,286.19,216.8
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,307.44,232.33
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,329.63,248.44
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,328.3,247.58
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,326.26,246.31
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,286.24,216.66
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,256.14,194.29
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,304.2,231.52
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,341.12,260.04
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,396.38,302.65
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,454.86,347.16
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,500.21,381.75
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,523.14,400.3
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,477.86,367.53
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,406.09,315.1
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,283.81,222.23
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,144.68,111.98
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,126.17,97.7
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,107.47,82.85
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,92.58,71.02
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,77.52,58.88
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,63.8,47.67
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,49.88,36.09
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,36.36,24.75
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,14.59
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,15.23,6.57
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,6.06,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.15,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.15,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,6.06,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,14.46,6.62
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,22.88,14.33
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,33.64,23.97
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,44.44,33.51
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,55.53,43.22
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,66.54,52.7
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,79.5,63.61
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,92.33,74.24
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,77.71,61.32
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,61.55,47.21
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,86.04,67.69
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,109.29,86.81
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,120.92,96.21
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,132.42,105.47
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,139.78,111.06
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,147.06,116.56
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,179.09,135.7
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,211.75,160.29
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,195.31,147.2
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,177.12,132.97
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,243.5,182.65
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,320.64,239.35
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,317.69,236.75
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,312.89,232.92
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,331.32,246.71
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,350.78,261.17
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,349.56,259.95
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,347.29,258.02
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,367.3,273.09
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,388.18,288.74
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,399.56,297.61
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,411.16,306.75
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,447.85,334.77
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,506.08,378.01
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,467.46,350.81
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,446.85,336.68
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,376.96,285.93
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,304.31,231.93
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,651.02,500.32
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,937.03,705.16
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,914.37,691.04
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,888.47,676.85
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,783.06,606.11
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,668.31,525.47
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,621.68,494.03
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,573.81,460.32
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,582.87,469.07
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,595.09,478.08
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,500.93,404.09
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,405.46,326.05
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,293.63,230.07
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,173.36,78.04
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,60.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,6.29,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,12.19,2.01
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,27.36,17.59
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,42.06,31.01
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,57.71,45.02
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,71.99,57.58
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,51.06,39.2
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,25.18,16.44
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,68.84,54.2
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,108.09,87.37
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,136.67,111.11
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,155.63,126.53
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,155.93,126.08
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,165.36,133.22
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,148.19,118.45
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,129.72,102.74
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,121.09,95.24
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,112.18,87.55
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,148.13,111.32
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,184.32,138.8
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,254.35,188.96
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,328.27,241.64
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,270.29,200.92
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,185.2,138.39
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,246.63,184.96
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,316.63,237.0
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,351.72,262.8
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,389.64,290.69
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,458.74,341.06
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,534.94,395.72
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,521.09,385.63
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,502.92,372.68
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,518.47,384.66
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,533.66,396.25
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,729.77,542.34
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,901.84,664.28
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,916.98,674.23
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,928.51,683.3
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,930.53,687.24
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,937.76,694.92
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,643.85,490.42
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,280.62,214.88
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,175.13,134.75
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,95.15,71.37
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,387.19,309.38
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,656.75,514.97
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,608.46,479.89
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,559.05,445.17
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,475.11,382.71
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,415.94,336.81
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,340.69,276.55
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,267.54,215.49
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,177.69,137.78
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,66.0,29.18
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,23.57,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,9.44,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,18.19,6.35
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,33.38,23.03
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,48.51,37.09
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,58.49,46.28
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,67.25,54.1
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,63.9,51.13
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,64.49,51.53
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,90.29,73.79
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,115.22,94.87
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,141.57,116.8
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,163.67,134.76
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,173.82,142.5
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,193.13,157.78
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,177.9,144.42
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,172.0,138.94
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,182.33,146.84
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,192.63,154.63
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,220.42,164.15
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,276.41,199.92
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,317.87,233.08
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,337.49,250.14
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,322.38,241.6
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,306.65,231.67
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,332.79,250.88
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,360.93,271.34
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,372.46,280.06
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,384.31,289.1
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,272.2,205.53
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,146.53,109.46
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,243.58,184.21
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,342.69,258.41
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,344.34,259.64
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,345.62,261.0
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,386.58,292.33
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,430.02,325.23
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,418.94,317.7
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,406.94,309.71
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,297.92,228.58
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,171.9,131.45
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,211.82,163.8
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,278.32,216.33
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,278.81,218.06
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,279.43,220.14
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,231.28,182.49
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,163.54,128.53
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,142.22,111.9
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,120.79,94.79
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,99.0,77.1
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,76.88,58.76
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,237.21,195.61
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,360.67,295.08
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,252.85,200.28
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,119.56,62.76
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,41.21,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.79,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.16,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,6.82,0.38
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,9.87,3.15
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,12.92,5.89
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,19.42,11.69
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,25.95,17.46
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,21.37,13.29
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,16.79,9.16
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,12.49
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,24.51,15.8
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,37.63,27.14
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,50.8,38.42
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,57.83,44.34
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,64.88,50.24
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,79.94,62.82
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,94.42,74.76
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,99.63,75.4
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,104.89,79.46
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,136.19,103.98
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,168.07,128.59
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,237.41,181.18
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,316.5,239.78
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,376.31,282.56
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,455.87,339.72
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,494.47,367.37
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,545.53,403.9
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,562.7,415.6
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,577.27,425.37
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,482.22,358.17
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,366.61,274.19
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,330.14,247.92
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,276.93,208.48
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,334.21,251.77
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,380.1,285.72
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,315.73,237.95
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,231.15,174.7
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,253.11,192.42
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,299.77,228.24
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,278.67,212.86
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,234.69,180.19
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,212.15,163.84
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,189.26,146.84
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,393.16,311.8
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,575.23,452.81
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,534.23,423.62
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,491.88,394.13
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,557.71,447.83
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,600.75,480.67
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,508.81,409.26
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,414.79,333.56
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,301.15,237.84
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,183.64,104.53
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,63.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,18.94,7.61
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,30.65,20.77
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,42.36,31.64
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,33.53,24.14
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,26.7,18.14
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,39.78,29.67
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,52.93,41.04
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,80.58,64.61
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,106.86,86.41
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,117.87,95.11
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,128.8,103.67
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,145.35,116.78
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,161.67,129.51
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,164.73,131.61
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,167.64,133.64
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,192.56,153.19
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,217.0,172.04
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,229.81,169.97
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,286.14,207.3
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,276.62,186.68
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,326.76,215.96
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,380.87,262.06
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,434.83,307.65
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,487.73,350.94
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,540.51,392.88
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,590.78,432.37
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,640.03,469.96
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,686.13,503.31
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,730.36,534.39
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,771.64,563.77
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,810.32,590.23
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,842.85,611.67
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,872.12,630.99
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,897.18,647.61
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,918.77,662.1
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,934.5,673.54
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,961.28,692.26
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,965.38,696.54
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,965.68,698.8
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,957.74,695.96
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,946.14,690.95
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,925.72,681.12
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,909.15,673.9
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,874.7,653.81
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,837.64,631.75
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,787.6,600.2
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,735.85,566.63
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,667.47,518.85
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,598.82,469.07
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,507.44,401.23
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,413.57,327.81
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,299.35,233.5
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,182.57,107.41
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,62.29,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,9.05,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,17.62,6.68
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,35.09,24.02
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,52.34,39.49
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,63.65,49.61
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,75.34,59.75
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,90.15,72.43
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,104.68,84.62
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,114.24,92.24
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,128.59,103.74
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,145.68,117.33
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,167.09,134.26
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,171.4,137.03
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,172.26,137.03
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,181.04,143.75
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,189.18,149.91
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,191.96,151.48
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,197.04,154.92
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,235.17,168.25
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,277.46,202.28
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,300.89,219.22
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,324.41,236.71
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,336.61,247.21
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,329.74,243.28
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,397.93,291.74
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,506.59,370.01
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,413.01,304.75
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,297.9,220.66
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,337.46,250.27
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,379.82,281.19
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,481.11,355.47
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,584.75,429.72
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,721.46,528.72
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,851.48,620.67
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,771.6,563.12
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,667.34,488.72
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,614.98,453.94
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,578.51,428.99
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,718.98,533.39
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,862.9,636.12
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,848.66,627.39
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,831.38,617.93
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,802.11,601.02
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,770.28,582.19
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,730.73,556.86
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,689.23,529.71
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,632.46,491.31
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,553.8,436.12
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,481.49,383.02
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,410.74,328.96
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,329.63,264.59
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,250.0,199.08
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,149.57,115.24
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,59.36,32.63
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,20.9,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,10.23,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,19.62,8.22
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,34.92,23.73
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,49.7,37.08
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,61.02,47.15
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,72.2,56.82
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,85.04,67.77
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,97.52,78.22
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,115.45,92.91
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,136.31,109.78
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,149.98,120.66
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,163.36,131.22
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,173.43,138.72
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,192.58,153.5
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,140.61,110.91
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,113.25,88.37
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,135.1,105.81
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,214.75,169.11
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,210.77,157.58
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,205.24,153.19
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,205.27,152.79
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,204.96,152.21
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,195.44,145.04
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,185.25,137.39
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,208.91,155.28
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,233.25,173.53
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,213.83,159.02
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,193.45,143.8
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,351.79,262.31
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,518.43,381.95
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,654.3,483.0
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,796.29,586.76
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,828.26,609.13
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,857.1,629.96
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,709.53,524.15
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,513.47,380.24
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,727.84,540.96
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,919.49,677.23
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,819.68,607.11
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,700.06,522.28
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,711.98,534.39
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,745.7,560.57
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,788.78,595.93
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,837.3,633.67
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,785.21,598.85
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,742.78,571.06
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,689.13,535.24
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,634.55,497.85
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,558.99,442.45
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,484.52,385.72
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,378.38,303.48
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,296.96,236.91
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,201.8,156.56
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,102.11,61.65
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,31.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,20.4,8.99
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,33.26,22.37
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,46.11,34.02
