Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,55.87,42.73
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,65.49,51.06
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,81.5,64.76
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,98.55,79.11
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,114.49,92.13
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,129.63,104.26
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,93.57,73.56
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,64.66,48.99
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,70.53,53.63
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,76.18,58.02
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,81.33,62.11
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,86.45,66.15
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,129.39,100.88
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,170.17,133.23
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,178.44,132.95
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,186.94,139.05
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,195.26,144.95
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,203.6,150.93
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,149.28,109.89
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,90.81,65.16
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,158.22,116.58
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,226.19,167.41
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,199.19,147.16
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,170.97,125.99
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,207.34,153.54
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,244.66,181.54
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,262.63,195.01
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,281.18,208.95
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,329.0,244.65
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,369.03,274.38
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,475.23,353.55
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,570.76,423.58
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,764.64,567.5
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,924.02,680.97
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,777.01,577.43
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,575.41,431.08
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,519.34,391.79
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,461.18,349.62
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,679.99,517.44
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,857.55,647.8
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,789.73,601.46
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,711.2,548.11
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,659.34,513.57
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,606.56,476.99
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,540.57,429.22
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,475.13,380.01
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,372.25,299.83
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,294.49,235.87
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,203.79,158.73
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,95.34,59.19
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,33.62,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,11.02,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,21.06,9.66
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,35.95,24.64
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,50.81,38.05
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,57.76,44.36
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,64.8,50.48
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,86.26,68.7
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,107.38,86.29
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,123.88,99.67
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,139.76,112.33
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,152.26,122.24
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,171.03,137.22
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,184.35,147.34
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,187.16,148.89
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,196.81,156.27
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,205.93,163.2
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,213.39,168.47
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,222.3,174.88
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,240.82,178.19
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,234.7,174.44
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,248.47,184.41
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,262.29,194.46
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,300.8,222.66
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,343.06,253.66
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,359.42,265.49
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,376.22,277.6
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,351.24,259.71
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,321.85,238.33
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,359.64,265.88
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,400.0,294.92
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,418.07,308.88
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,436.71,323.39
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,392.82,291.51
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,345.15,256.62
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,514.75,384.33
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,696.81,515.76
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,670.28,496.44
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,640.4,475.65
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,634.16,473.42
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,625.92,469.73
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,623.92,470.2
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,619.87,469.31
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,574.24,437.14
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,502.06,385.77
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,468.06,362.12
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,432.7,336.99
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,386.74,303.39
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,341.29,269.38
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,289.5,229.33
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,218.97,173.63
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,166.7,131.36
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,113.38,87.16
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,65.79,47.15
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,13.72,3.64
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,7.08,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.36,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,4.54,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,10.63,3.27
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,16.73,8.68
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,24.39,15.39
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,32.08,22.02
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,71.79,55.99
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,106.6,85.3
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,87.92,69.1
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,67.51,51.57
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,53.0,39.18
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,38.36,26.74
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,46.51,33.4
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,54.68,40.0
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,81.7,62.17
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,107.02,82.73
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,127.97,99.35
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,148.58,115.51
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,148.69,109.99
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,148.63,109.7
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,140.82,103.62
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,132.53,97.24
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,160.05,118.16
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,188.13,139.38
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,270.29,200.74
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,362.62,268.59
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,353.22,261.73
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,341.44,253.26
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,338.22,250.57
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,333.85,247.02
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,357.67,264.76
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,382.64,283.24
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,382.64,283.52
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,382.05,283.48
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,383.19,284.78
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,384.05,285.9
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,364.93,272.3
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,344.64,257.84
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,295.71,221.94
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,225.62,169.57
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,268.33,202.52
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,293.17,221.71
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,266.95,202.86
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,240.02,183.3
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,287.54,222.47
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,358.67,279.11
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,323.75,253.35
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,267.04,210.6
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,229.48,181.38
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,191.34,151.03
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,148.3,116.06
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,104.45,79.68
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,64.89,46.35
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,17.09,6.14
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,19.44,10.66
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,31.36,21.19
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,44.29,32.48
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,57.02,43.41
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,45.19,33.25
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,32.09,21.95
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,44.05,32.0
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,56.06,41.94
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,31.78,21.29
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,7.64,0.81
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,53.08,38.99
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,96.87,75.18
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,123.73,96.99
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,149.71,117.89
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,147.47,115.79
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,145.23,113.76
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,206.38,154.28
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,278.87,207.35
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,292.72,210.35
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,347.11,246.61
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,360.91,264.29
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,367.6,273.9
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,383.35,285.57
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,399.01,296.97
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,412.4,307.07
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,425.66,317.22
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,436.69,325.36
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,445.83,331.95
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,415.75,310.17
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,381.71,285.25
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,390.62,291.88
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,399.57,298.48
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,418.06,312.72
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,437.33,327.54
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,522.66,392.14
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,590.97,443.75
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,442.03,333.8
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,243.37,183.37
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,336.81,256.4
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,413.27,315.3
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,222.65,171.09
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,41.45,27.55
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,220.38,172.68
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,400.98,313.64
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,358.89,281.95
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,316.96,250.42
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,274.1,217.77
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,211.73,168.8
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,163.65,129.63
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,114.82,88.86
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,67.96,49.23
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,15.26,5.09
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,20.4,9.53
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,38.17,26.43
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,55.56,41.97
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,33.5,23.31
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.07,0.0
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,9.5,2.58
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,12.94,5.53
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,35.19,24.56
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,57.61,43.44
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,37.56,26.29
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,9.29
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,69.38,52.71
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,116.86,91.72
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,124.04,97.31
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,131.14,102.87
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,133.79,104.57
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,136.52,106.34
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,142.92,105.89
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,149.5,110.44
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,154.62,113.93
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,159.95,117.65
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,221.06,163.5
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,290.57,214.98
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,253.84,187.8
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,215.94,159.66
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,183.65,135.46
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,149.92,110.0
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,180.67,133.07
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,212.15,156.33
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,247.22,182.28
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,283.49,208.76
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,298.22,219.41
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,329.06,241.66
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,330.38,242.95
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,331.52,244.21
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,454.14,333.46
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,562.71,408.87
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,568.2,412.53
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,572.62,416.41
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,775.92,557.91
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,939.45,661.08
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,919.08,650.34
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,895.5,640.18
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,869.29,626.95
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,840.1,611.58
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,791.27,584.05
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,740.69,554.43
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,680.19,515.48
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,619.05,474.17
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,530.93,411.72
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,439.3,342.98
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,326.09,253.16
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,219.94,152.42
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,74.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,12.59,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,23.79,12.17
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,38.46,26.71
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,53.15,39.93
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,63.26,48.9
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,74.81,58.82
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,77.7,61.24
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,80.23,63.24
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,86.73,68.39
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,93.15,73.39
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,104.19,82.17
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,115.14,90.76
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,131.62,103.81
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,147.86,116.5
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,171.43,134.93
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,200.7,157.67
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,207.84,162.61
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,212.82,165.87
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,244.76,176.97
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,262.14,192.52
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,298.43,213.02
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,353.08,248.78
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,373.11,260.4
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,432.8,304.64
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,484.82,347.62
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,536.8,389.57
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,551.82,403.03
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,556.82,406.35
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,634.25,464.44
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,726.94,532.79
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,767.06,561.65
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,804.44,588.44
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,837.18,611.13
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,866.7,631.18
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,891.16,649.22
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,912.13,665.11
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,922.2,672.62
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,928.24,677.68
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,930.85,681.75
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,938.97,689.69
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,929.58,684.73
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,916.69,677.7
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,895.29,666.11
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,870.74,652.42
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,835.99,630.39
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,798.63,606.39
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,746.68,572.9
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,682.91,530.05
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,620.04,485.69
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,557.32,439.77
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,471.29,374.91
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,388.39,308.98
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,282.77,221.55
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,163.53,114.43
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,55.59,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,9.44,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,18.22,8.15
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,33.97,23.07
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,49.27,36.79
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,64.15,49.88
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,77.74,61.57
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,80.77,64.1
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,82.69,65.56
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,88.32,69.98
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,94.9,75.11
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,112.45,89.5
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,144.83,116.0
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,158.96,126.93
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,179.16,142.69
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,182.57,145.01
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,185.66,147.13
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,201.88,159.48
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,231.11,181.99
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,228.84,167.63
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,226.11,167.84
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,257.21,190.12
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,290.94,214.27
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,280.91,207.32
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,267.63,197.92
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,317.27,233.89
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,371.24,272.51
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,480.79,353.23
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,621.46,456.71
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,675.67,496.14
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,720.02,528.58
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,760.92,557.85
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,799.21,584.78
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,831.83,606.86
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,861.23,626.29
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,824.1,599.95
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,762.57,555.78
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,858.54,625.83
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,938.85,679.76
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,942.7,681.29
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,942.85,681.25
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,933.92,676.58
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,929.32,674.94
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,909.56,665.43
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,886.65,653.96
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,850.03,632.49
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,810.86,609.01
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,761.56,577.95
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,710.51,544.91
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,628.94,487.84
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,559.97,438.15
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,473.56,374.27
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,390.13,309.14
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,281.56,220.39
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,160.37,113.36
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,53.69,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.07,0.0
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,7.6,1.0
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,9.13,2.33
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,12.19,4.95
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,15.27,7.55
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,92.75,73.32
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,151.34,121.06
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,166.5,132.32
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,177.28,140.1
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,140.59,110.39
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,107.98,83.76
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,110.06,85.23
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,119.19,92.32
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,168.17,101.16
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,218.79,133.67
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,271.34,174.55
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,324.04,218.34
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,375.1,261.31
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,426.61,304.38
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,476.9,345.72
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,528.72,387.79
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,578.45,426.79
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,627.43,463.98
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,673.86,497.75
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,718.78,529.49
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,760.39,558.83
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,799.47,585.78
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,833.92,608.38
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,851.41,619.26
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,891.16,644.73
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,913.59,658.56
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,930.49,669.56
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,943.81,678.42
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,949.28,682.42
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,951.09,684.32
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,947.45,683.62
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,940.22,680.84
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,921.65,671.55
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,906.64,664.71
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,874.36,646.41
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,839.45,626.21
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,792.46,597.11
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,743.71,566.14
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,668.73,514.53
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,593.59,461.1
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,500.44,392.75
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,419.48,330.23
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,311.54,243.12
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,210.71,150.64
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,69.07,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,11.41,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,21.81,11.02
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,37.07,25.71
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,51.74,38.92
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,63.01,48.9
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,74.12,58.46
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,90.79,72.65
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,109.15,88.02
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,121.47,97.88
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,137.62,110.76
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,154.35,124.16
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,170.67,137.09
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,157.95,126.23
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,151.73,120.8
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,136.47,107.79
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,120.25,94.09
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,159.93,125.89
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,197.98,148.8
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,226.49,168.61
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,274.37,202.68
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,269.28,199.16
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,259.64,192.5
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,172.43,127.54
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,58.17,40.01
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,63.18,43.86
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,68.22,47.66
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,53.27,36.03
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,38.18,24.27
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,52.57,35.5
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,66.99,46.72
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,74.83,52.82
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,82.7,58.95
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,68.97,48.33
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,55.18,37.64
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,45.37,30.09
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,35.61,22.52
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,39.83,25.96
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,44.05,29.41
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,47.1,31.97
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,50.15,34.56
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,64.05,45.75
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,78.28,57.23
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,98.27,73.48
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,119.99,91.19
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,199.69,156.24
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,271.99,214.57
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,243.16,192.69
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,213.86,170.29
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,175.95,139.87
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,122.25,96.02
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,90.43,69.46
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,58.0,42.03
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,34.86,22.57
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,13.71,4.61
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,7.08,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,12.59,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,23.78,12.68
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,38.21,26.83
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,52.54,39.8
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,62.68,48.82
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,72.73,57.48
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,81.96,65.31
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,97.14,78.01
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,95.47,76.12
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,98.26,78.01
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,116.57,92.94
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,133.37,106.39
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,122.04,96.48
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,108.8,85.19
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,109.28,85.39
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,109.58,85.43
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,108.81,84.47
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,115.68,79.89
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,185.14,125.43
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,254.5,188.13
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,210.05,155.42
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,162.21,120.24
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,276.66,202.88
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,405.5,294.07
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,442.95,320.52
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,483.38,349.43
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,533.8,385.72
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,585.52,422.68
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,606.79,437.89
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,621.11,448.3
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,660.24,476.37
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,706.58,508.68
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,784.72,564.45
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,857.66,615.1
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,782.57,563.32
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,672.64,486.75
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,520.71,383.51
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,357.42,266.01
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,586.05,437.45
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,799.23,587.26
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,492.53,372.12
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,146.88,109.72
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,142.23,107.29
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,137.77,104.33
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,76.34,55.96
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,22.16,12.42
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,19.46,10.33
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,16.77,8.19
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,14.08,6.0
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,11.4,3.8
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,8.73,1.58
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.06,0.0
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,4.16,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.27,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.76,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.51,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.27,0.0
