Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.03,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,7.98,1.32
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,12.95,5.63
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,68.31,53.37
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,117.37,94.74
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,138.48,112.01
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,166.16,134.55
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,157.81,127.17
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,166.8,134.21
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,176.7,141.93
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,195.56,156.91
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,207.4,165.79
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,220.14,167.25
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,222.27,167.42
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,237.91,178.96
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,251.4,188.16
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,283.18,211.28
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,317.97,227.2
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,426.4,303.87
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,446.32,326.68
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,443.86,327.92
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,498.84,368.28
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,571.65,420.87
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,644.45,475.09
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,720.75,531.63
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,724.26,529.93
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,697.55,507.43
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,677.04,492.31
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,658.32,477.9
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,804.07,583.85
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,917.87,661.24
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,934.53,672.18
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,947.59,682.09
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,792.69,581.4
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,568.15,423.25
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,624.63,467.32
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,655.6,491.75
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,803.25,599.76
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,922.37,678.95
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,893.47,660.85
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,861.68,642.39
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,823.86,619.6
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,778.78,591.32
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,720.56,552.43
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,661.68,511.63
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,580.58,453.1
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,501.23,392.72
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,396.58,309.56
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,298.36,219.91
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,147.66,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,8.65,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,16.8,7.46
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,31.04,20.96
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,45.03,33.64
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,59.63,46.59
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,74.15,59.22
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,59.36,46.32
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,54.88,42.32
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,57.86,44.65
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,60.78,46.88
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,88.99,70.72
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,118.65,95.4
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,135.69,109.05
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,151.26,121.34
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,152.27,121.58
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,153.12,121.75
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,187.23,148.92
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,226.1,170.55
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,176.93,115.99
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,201.59,114.6
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,274.48,180.97
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,341.69,242.47
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,385.72,279.5
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,411.17,301.67
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,451.62,330.27
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,528.76,388.59
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,537.4,397.44
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,529.23,390.68
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,617.62,458.59
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,716.0,533.49
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,695.65,514.94
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,636.92,469.0
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,627.35,462.61
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,599.34,443.06
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,609.59,451.36
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,618.72,458.7
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,689.71,510.91
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,761.5,562.57
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,635.86,474.6
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,501.06,377.81
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,476.65,361.71
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,450.76,343.81
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,595.57,455.06
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,738.44,559.75
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,530.01,408.29
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,303.29,236.3
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,275.96,217.42
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,247.83,196.66
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,215.5,171.56
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,182.57,145.42
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,146.41,116.02
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,109.6,85.34
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,71.85,53.21
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,25.89,14.18
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,11.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,10.62,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,21.97,11.52
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,30.83,20.72
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,39.67,28.84
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,57.47,44.53
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,76.67,61.17
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,93.8,75.7
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,108.12,87.54
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,123.45,100.01
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,138.34,111.92
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,151.11,121.88
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,163.39,131.34
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,158.26,126.44
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,160.39,127.57
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,174.62,138.8
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,187.7,149.03
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,196.44,155.42
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,208.83,154.89
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,239.09,167.8
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,260.77,179.21
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,309.81,220.22
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,350.95,255.54
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,373.29,272.72
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,414.81,304.61
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,459.04,338.48
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,501.25,371.32
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,520.29,386.94
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,525.49,391.57
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,583.39,434.58
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,647.52,481.62
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,639.05,476.29
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,625.77,467.27
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,636.06,475.55
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,644.07,482.09
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,683.23,512.25
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,722.39,542.26
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,676.31,508.55
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,604.14,456.36
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,433.93,330.95
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,216.66,164.58
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,326.86,251.63
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,448.49,344.86
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,372.96,288.72
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,320.61,249.61
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,499.25,391.85
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,649.52,507.84
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,613.12,482.15
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,574.81,455.57
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,602.56,477.81
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,633.96,499.96
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,551.33,437.43
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,470.29,373.94
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,356.93,282.35
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,257.86,193.03
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,127.41,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,11.41,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,21.88,11.4
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,36.49,25.42
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,50.93,38.4
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,63.64,49.66
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,76.56,60.83
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,83.15,66.3
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,87.07,69.33
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,81.64,64.33
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,74.41,57.85
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,83.29,64.98
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,85.79,66.69
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,86.46,66.89
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,87.1,67.07
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,87.72,67.39
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,98.2,75.83
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,98.55,75.77
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,106.73,82.12
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,161.11,90.52
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,216.57,125.79
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,281.21,185.52
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,351.33,248.99
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,381.31,273.24
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,426.69,309.12
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,447.71,328.32
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,457.06,337.23
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,533.03,395.21
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,647.73,482.62
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,695.47,518.24
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,741.46,551.91
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,784.5,583.64
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,824.94,611.72
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,860.1,635.92
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,892.05,657.94
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,919.34,677.53
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,943.15,694.85
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,960.17,707.08
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,973.52,717.05
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,981.17,722.92
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,985.12,726.49
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,982.75,726.04
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,990.46,732.54
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,928.22,692.69
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,856.14,645.94
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,840.91,636.76
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,821.86,624.5
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,773.72,593.54
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,723.64,560.55
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,669.19,522.29
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,613.69,481.92
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,537.79,426.47
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,457.35,364.59
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,358.55,284.57
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,265.52,200.5
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,131.62,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,11.02,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,22.93,12.38
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,31.47,21.37
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,40.08,29.32
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,46.02,34.65
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,51.97,39.78
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,56.16,43.28
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,65.27,50.91
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,68.67,53.42
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,72.01,55.81
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,74.36,57.46
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,76.63,59.02
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,78.3,60.08
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,89.21,68.79
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,90.78,69.88
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,92.15,70.82
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,92.96,71.17
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,101.63,77.92
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,157.55,86.52
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,214.44,122.47
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,271.52,166.53
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,328.86,214.21
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,385.28,262.6
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,441.31,310.33
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,496.01,356.1
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,550.03,400.14
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,602.03,441.44
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,652.88,480.69
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,701.18,516.21
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,747.7,549.46
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,790.85,580.47
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,831.33,607.55
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,867.25,631.54
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,899.96,653.38
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,927.1,671.22
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,950.69,686.8
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,967.51,698.07
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,980.6,707.11
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,987.82,712.53
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,991.26,715.73
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,988.48,715.14
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,982.08,712.43
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,980.4,713.44
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,961.78,703.49
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,933.55,686.53
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,902.32,667.58
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,859.26,641.3
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,820.21,617.23
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,760.98,578.84
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,701.05,538.49
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,618.96,480.62
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,538.4,420.56
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,425.36,332.47
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,318.78,239.73
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,160.93,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,11.8,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,22.8,12.19
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,32.79,22.33
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,45.04,33.37
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,52.14,39.74
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,59.16,45.83
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,64.0,49.83
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,68.76,53.66
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,72.49,56.39
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,76.09,58.96
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,78.44,60.57
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,87.45,67.69
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,89.18,68.74
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,90.77,69.69
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,91.49,70.08
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,92.08,70.38
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,143.19,111.3
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,207.45,161.57
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,242.78,171.48
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,288.05,205.3
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,296.96,213.58
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,312.54,226.95
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,349.78,252.26
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,410.59,295.27
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,456.62,326.22
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,537.76,385.3
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,554.55,399.8
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,557.09,401.49
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,639.88,463.3
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,729.31,529.57
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,708.95,511.94
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,650.31,467.89
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,551.05,399.78
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,434.78,317.22
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,705.08,515.46
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,926.7,664.79
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,792.59,573.69
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,587.09,428.67
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,655.6,479.8
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,701.77,513.9
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,656.12,482.94
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,608.16,450.56
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,784.54,580.66
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,933.12,680.97
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,905.44,662.57
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,874.79,643.94
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,837.89,622.2
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,792.71,594.37
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,732.1,554.4
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,670.83,512.54
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,588.34,454.52
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,507.35,394.39
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,398.42,309.84
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,292.81,219.41
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,145.84,2.88
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.1,13.11
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.0,24.02
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,45.89,33.82
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,55.26,42.08
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,61.84,47.72
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,71.03,55.39
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,79.67,62.42
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,88.24,69.28
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,96.26,75.56
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,104.25,81.73
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,111.62,87.32
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,97.54,75.33
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,92.66,70.97
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,93.25,71.26
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,93.7,71.45
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,94.35,71.8
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,101.93,77.79
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,197.99,129.23
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,277.42,195.08
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,281.01,186.41
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,322.46,210.7
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,374.52,254.81
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,426.39,298.49
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,478.89,341.16
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,529.99,381.32
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,579.45,419.79
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,628.26,456.76
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,673.56,490.51
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,717.09,522.28
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,757.45,551.13
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,795.23,577.75
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,828.16,601.07
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,857.95,621.5
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,881.84,638.85
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,902.28,654.11
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,914.97,663.17
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,933.41,676.17
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,936.7,679.41
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,936.39,680.6
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,926.96,676.03
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,914.05,669.36
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,892.55,657.68
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,867.89,643.93
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,835.94,623.96
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,801.3,602.05
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,751.78,570.36
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,690.89,530.0
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,629.06,487.79
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,567.32,444.08
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,485.95,383.96
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,407.01,322.54
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,310.03,243.85
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,198.68,149.5
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,97.16,7.07
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,12.59,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.03,13.0
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,35.57,24.45
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,47.04,34.78
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,54.88,41.74
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,62.69,48.44
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,70.73,55.13
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,76.14,59.44
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,79.18,61.66
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,82.16,63.8
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,84.47,65.34
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,86.66,66.78
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,87.97,67.49
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,96.87,74.42
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,97.53,74.73
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,98.04,74.96
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,97.74,74.39
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,104.0,79.13
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,155.55,87.91
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,208.49,121.06
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,261.96,161.67
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,316.08,205.87
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,371.57,252.4
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,423.04,295.8
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,473.67,337.92
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,523.94,378.84
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,571.91,417.02
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,619.18,453.73
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,664.44,488.11
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,708.34,520.8
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,748.56,550.15
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,786.31,577.26
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,819.73,599.93
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,850.16,620.58
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,875.27,637.43
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,911.85,661.88
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,921.33,668.77
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,926.54,673.21
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,930.56,676.74
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,939.78,683.83
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,931.07,679.63
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,918.9,673.41
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,899.0,662.86
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,875.95,650.25
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,840.73,628.39
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,802.89,604.59
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,754.47,573.37
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,694.08,533.02
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,631.8,490.43
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,569.65,446.38
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,489.29,386.68
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,411.34,325.86
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,314.54,247.21
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,222.87,167.48
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,99.52,13.58
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,22.79,12.03
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.4,21.78
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,44.16,32.31
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,50.52,38.0
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,56.87,43.47
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,61.39,47.19
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,65.86,50.76
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,68.69,52.86
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,71.47,54.88
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,111.94,88.34
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,152.69,121.4
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,114.42,89.47
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,85.65,65.5
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,86.54,66.08
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,87.3,66.52
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,97.74,74.72
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,104.35,79.74
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,156.55,87.94
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,209.84,121.09
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,262.95,161.51
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,316.45,205.44
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,369.66,250.54
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,422.71,295.25
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,474.6,337.68
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,526.15,378.66
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,575.5,417.52
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,623.96,454.65
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,670.19,488.48
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,714.9,520.33
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,756.48,550.15
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,795.58,576.89
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,829.92,599.66
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,861.21,620.4
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,887.12,637.65
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,909.65,652.81
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,926.44,664.77
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,939.69,674.65
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,946.92,681.41
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,950.59,686.08
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,958.89,693.01
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,949.67,688.76
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,933.65,679.49
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,914.32,668.2
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,887.31,652.34
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,851.91,630.84
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,808.14,603.87
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,762.49,575.04
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,694.95,530.02
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,626.97,483.14
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,545.39,424.18
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,459.94,359.49
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,353.18,275.55
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,253.16,189.96
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,129.02,25.93
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,23.92,12.8
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,36.71,25.26
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,49.38,36.59
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,58.06,44.27
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,66.67,51.64
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,73.58,57.47
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,80.35,63.06
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,104.24,82.79
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,131.72,105.13
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,149.95,119.71
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,167.67,133.76
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,124.91,98.16
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,99.72,77.1
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,146.04,114.63
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,194.43,153.14
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,200.91,157.56
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,209.95,164.07
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,196.32,129.18
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,218.59,131.99
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,270.53,171.75
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,317.73,210.79
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,372.3,256.27
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,422.54,298.39
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,471.81,338.52
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,522.35,378.32
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,570.39,415.9
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,617.91,452.13
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,657.1,481.97
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,700.18,513.74
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,724.08,528.44
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,735.21,533.59
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,700.03,509.31
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,664.7,484.44
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,668.32,487.79
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,669.56,489.3
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,724.92,530.82
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,801.22,585.4
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,798.82,584.62
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,793.44,582.49
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,829.6,610.33
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,872.22,641.81
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,848.06,627.71
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,811.48,605.62
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,775.74,582.78
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,737.93,558.27
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,687.15,524.55
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,635.31,489.36
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,571.01,443.41
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,506.95,396.31
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,406.88,321.54
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,331.02,261.87
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,241.07,188.71
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,153.75,114.42
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,65.41,13.56
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,23.89,12.68
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,37.39,25.77
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,50.63,37.64
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,59.57,45.56
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,68.42,53.13
