Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,10.62,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,20.13,7.09
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,33.96,22.37
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,47.76,34.7
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,56.8,42.73
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,65.84,50.49
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,72.81,56.27
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,79.66,61.77
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,84.43,65.41
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,86.65,66.87
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,89.42,68.76
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,92.05,70.52
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,91.81,69.92
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,91.61,69.39
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,100.25,76.0
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,100.7,76.0
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,99.07,74.35
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,97.46,72.76
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,138.29,78.46
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,191.2,107.21
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,243.9,144.7
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,302.5,190.73
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,354.69,234.19
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,406.87,277.82
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,457.97,319.49
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,508.6,359.75
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,557.37,398.3
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,605.4,435.31
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,651.49,469.2
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,696.44,501.39
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,737.53,531.16
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,776.24,558.8
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,811.09,582.6
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,843.0,604.21
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,869.68,623.52
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,893.07,640.82
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,925.1,662.87
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,939.23,673.29
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,946.24,678.99
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,949.57,682.5
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,944.35,680.6
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,935.5,676.53
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,926.31,673.46
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,906.79,663.62
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,874.28,645.06
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,839.07,624.51
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,794.27,596.51
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,747.5,566.54
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,683.37,522.4
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,609.28,469.76
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,529.48,412.47
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,452.0,354.13
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,348.87,272.13
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,251.92,190.84
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,117.49,60.62
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,15.93,4.12
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,30.69,19.63
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,45.12,32.46
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,59.24,44.79
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,73.4,56.91
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,84.77,66.39
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,97.41,76.71
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,116.06,91.82
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,132.81,105.12
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,146.47,115.68
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,155.56,122.4
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,170.77,133.99
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,185.53,145.1
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,201.34,156.92
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,216.62,168.2
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,216.25,167.14
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,215.36,165.75
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,239.14,174.19
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,267.74,193.55
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,279.79,193.76
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,334.25,227.38
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,380.33,264.99
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,407.64,287.99
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,453.29,321.43
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,495.59,352.57
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,541.54,387.65
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,602.61,434.44
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,649.1,469.31
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,694.22,502.44
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,735.95,532.36
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,775.27,560.02
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,809.8,582.92
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,841.34,602.76
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,867.6,620.09
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,890.52,635.26
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,908.14,647.26
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,922.25,657.12
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,928.95,663.93
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,932.03,668.62
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,928.92,668.08
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,922.27,665.42
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,913.54,662.92
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,894.66,653.78
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,868.02,638.35
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,838.57,620.93
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,795.85,594.81
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,751.17,566.79
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,695.3,529.06
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,638.49,489.45
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,559.37,433.48
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,474.47,370.25
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,375.7,292.52
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,282.75,214.5
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,148.62,77.04
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.02
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,29.02,18.27
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,44.31,31.91
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,58.98,44.75
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,72.57,56.43
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,84.32,66.27
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,97.39,76.99
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,115.82,91.97
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,132.34,105.11
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,144.36,114.36
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,149.47,117.87
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,159.53,125.39
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,169.06,132.41
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,178.2,139.05
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,186.66,145.12
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,137.79,105.68
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,102.13,76.85
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,139.82,81.4
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,191.58,109.24
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,242.92,145.63
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,295.79,187.51
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,349.07,231.57
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,403.36,276.36
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,455.44,318.92
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,507.11,359.9
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,551.39,394.3
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,588.8,421.03
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,602.97,431.37
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,612.67,438.17
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,656.76,469.48
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,700.41,500.07
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,781.46,558.93
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,843.97,603.55
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,834.83,595.47
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,788.08,560.91
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,715.37,511.78
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,653.57,468.74
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,808.64,582.56
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,943.32,676.38
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,849.41,614.3
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,709.24,517.58
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,733.16,537.39
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,730.95,539.3
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,694.57,515.8
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,656.02,490.68
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,671.36,505.95
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,680.88,515.38
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,622.45,475.65
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,563.99,434.88
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,490.42,381.85
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,418.5,327.25
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,324.11,251.73
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,215.73,162.82
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,109.34,54.77
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,6.29,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,12.19,1.26
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,26.6,16.21
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,40.6,28.63
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,55.58,41.67
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,69.33,53.45
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,77.88,60.7
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,85.06,66.62
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,102.76,81.08
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,119.68,94.65
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,131.13,103.51
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,142.06,111.85
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,150.61,118.17
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,150.54,117.49
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,149.78,116.3
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,149.0,115.14
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,109.21,82.84
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,93.1,69.62
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,158.05,98.31
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,242.65,158.94
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,251.59,156.5
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,294.53,184.17
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,348.69,229.42
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,402.67,274.55
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,455.73,318.36
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,507.42,359.92
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,557.55,399.81
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,606.79,437.98
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,653.83,472.79
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,699.54,505.69
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,741.62,536.42
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,781.28,564.62
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,817.05,588.76
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,849.85,610.89
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,850.34,609.79
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,814.48,581.98
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,889.91,638.06
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,933.15,668.01
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,941.61,674.48
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,946.47,678.98
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,959.21,688.81
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,954.44,687.34
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,940.48,681.54
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,923.14,673.6
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,897.5,660.09
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,868.9,644.47
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,833.64,623.44
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,790.37,596.41
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,733.12,557.54
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,675.05,516.93
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,597.8,462.51
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,521.6,405.98
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,414.62,322.18
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,310.22,235.59
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,161.2,82.24
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,9.44,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,18.02,4.04
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,31.59,20.25
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,45.06,32.35
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,52.28,38.87
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,59.61,45.2
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,68.34,52.52
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,74.23,57.26
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,75.4,57.93
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,76.75,58.71
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,79.32,60.49
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,81.79,62.17
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,89.3,67.96
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,89.76,67.97
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,90.81,68.47
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,91.71,68.86
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,90.75,67.77
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,89.76,66.69
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,136.79,78.65
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,189.27,106.11
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,241.97,143.48
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,295.48,186.18
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,348.62,230.49
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,401.75,274.9
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,453.63,317.72
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,505.24,359.3
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,555.34,399.39
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,604.63,437.85
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,651.78,472.99
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,697.69,506.33
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,740.44,537.6
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,780.88,566.43
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,817.1,589.82
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,850.41,611.12
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,878.02,629.91
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,902.3,646.56
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,918.59,658.07
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,931.28,667.37
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,939.83,675.56
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,959.27,691.16
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,954.41,689.41
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,945.89,685.52
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,930.51,678.65
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,911.75,669.59
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,886.49,654.98
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,852.05,633.97
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,809.37,608.84
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,764.68,581.62
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,697.78,536.46
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,630.22,489.26
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,539.64,422.39
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,461.48,362.26
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,353.7,276.27
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,252.76,191.21
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,117.74,57.79
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,4.33,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,8.36,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,19.85,10.6
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,31.18,20.67
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,44.98,32.67
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,58.64,44.38
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,76.46,59.39
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,93.15,73.15
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,80.87,62.37
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,68.0,51.2
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,76.16,57.64
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,78.59,59.28
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,78.93,59.22
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,79.29,59.19
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,89.86,67.42
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,91.25,68.2
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,91.59,68.16
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,91.78,68.02
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,128.48,71.31
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,182.6,98.88
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,237.07,137.19
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,292.06,180.84
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,346.59,226.52
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,400.96,272.36
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,454.18,316.28
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,505.84,357.82
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,555.63,397.49
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,604.52,435.45
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,650.94,469.71
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,695.89,501.92
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,737.84,532.38
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,777.41,560.51
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,812.31,584.06
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,844.19,605.59
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,871.64,624.2
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,895.81,640.72
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,912.89,652.68
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,926.42,662.49
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,948.85,679.73
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,953.43,685.44
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,949.48,684.37
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,941.92,681.12
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,927.07,674.93
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,908.84,666.54
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,885.02,652.95
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,852.0,632.98
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,809.32,606.87
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,764.64,578.78
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,704.62,538.82
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,643.76,496.84
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,562.57,438.5
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,476.78,373.78
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,374.4,292.49
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,278.38,211.12
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,146.62,71.58
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,17.97,2.75
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,31.23,19.86
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,44.44,31.8
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,52.03,38.55
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,59.7,45.08
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,60.4,45.6
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,64.33,48.71
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,95.99,74.82
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,123.8,97.27
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,135.0,105.81
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,147.13,115.0
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,161.61,125.99
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,172.06,133.64
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,179.59,138.93
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,186.66,143.83
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,126.51,95.83
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,97.15,72.23
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,132.31,75.19
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,185.9,102.45
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,239.06,139.54
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,293.03,182.2
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,347.2,226.96
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,401.27,271.72
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,454.1,314.91
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,506.21,356.4
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,556.59,396.26
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,606.09,434.44
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,653.71,470.34
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,700.02,504.49
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,742.76,535.5
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,783.11,564.0
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,819.21,586.92
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,852.34,607.8
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,880.16,626.43
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,904.63,642.95
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,922.03,654.98
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,935.85,664.87
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,945.04,673.33
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,964.79,688.87
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,961.52,688.18
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,954.6,685.42
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,939.8,679.04
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,921.59,670.59
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,892.23,653.3
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,867.28,638.92
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,824.25,612.84
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,779.18,584.89
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,717.39,544.27
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,654.84,501.66
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,573.98,444.24
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,488.0,380.09
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,381.16,296.17
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,281.15,212.31
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,147.73,70.3
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,8.26,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,15.93,1.11
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,30.28,19.03
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,44.23,31.6
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,57.75,43.47
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,71.02,54.86
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,82.64,64.57
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,93.96,73.8
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,105.76,83.22
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,117.18,92.16
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,134.94,106.14
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,157.79,124.03
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,134.75,104.75
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,120.68,92.9
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,128.21,98.48
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,135.68,103.95
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,179.6,138.13
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,224.83,172.66
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,237.65,172.31
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,253.84,182.73
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,282.7,202.11
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,314.9,224.18
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,336.07,239.62
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,357.96,255.66
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,323.56,231.82
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,281.14,201.7
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,385.92,276.47
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,509.87,363.32
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,550.92,391.76
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,599.94,425.72
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,685.34,488.21
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,775.69,553.69
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,767.46,544.95
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,738.01,522.11
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,819.16,580.89
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,890.6,630.36
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,909.84,642.75
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,925.6,653.39
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,932.18,659.36
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,935.1,663.21
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,929.47,660.74
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,928.18,661.28
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,903.97,648.85
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,876.29,634.26
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,652.13,482.7
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,394.95,296.34
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,558.91,423.63
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,727.54,545.46
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,651.15,492.83
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,587.13,448.96
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,506.5,391.27
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,428.25,332.37
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,325.08,250.97
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,209.73,157.04
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,106.12,47.51
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,7.87,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,15.23,0.06
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,31.51,20.03
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,47.54,34.51
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,60.33,45.83
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,73.0,56.75
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,71.39,55.31
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,70.44,54.29
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,98.53,77.55
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,120.84,95.56
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,122.51,96.36
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,118.73,92.72
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,153.82,120.66
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,190.16,149.05
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,193.49,150.88
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,205.63,159.72
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,206.99,160.06
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,223.84,172.5
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,233.75,167.91
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,259.54,180.22
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,260.11,169.31
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,294.45,187.17
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,345.53,229.27
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,397.02,271.92
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,436.69,307.73
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,454.95,324.05
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,494.25,352.97
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,536.7,383.93
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,610.86,438.25
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,689.46,496.05
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,643.95,461.97
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,553.89,395.76
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,701.32,503.98
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,837.34,601.42
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,863.84,618.62
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,887.0,634.36
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,903.09,645.58
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,915.55,654.61
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,806.64,581.18
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,666.99,482.93
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,796.25,578.04
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,911.11,658.51
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,766.26,562.19
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,606.88,450.79
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,703.86,524.42
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,770.85,574.75
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,721.85,542.74
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,671.6,509.81
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,591.79,454.27
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,491.66,381.85
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,410.44,321.38
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,332.37,260.59
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,215.8,167.25
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,120.89,88.36
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,47.92,17.64
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.51,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,31.98,20.27
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,49.09,35.62
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,61.16,46.32
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,73.1,56.61
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,81.32,63.49
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,89.76,70.33
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,108.94,85.96
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,128.78,101.87
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,111.49,87.06
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,102.03,78.82
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,101.34,77.66
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,100.74,76.61
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,101.48,76.81
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,102.06,76.9
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,100.62,75.41
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,108.21,81.11
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,138.21,82.78
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,189.96,108.89
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,242.08,145.07
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,295.34,186.93
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,348.48,231.14
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,401.98,275.99
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,454.68,319.36
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,505.99,360.53
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,555.63,400.04
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,604.81,438.26
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,651.27,472.67
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,696.47,505.25
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,738.42,535.78
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,778.03,564.14
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,812.2,587.28
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,843.28,607.95
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,869.01,625.64
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,891.33,640.88
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,908.93,653.09
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,932.69,669.48
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,938.71,675.7
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,941.1,679.78
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,933.83,676.48
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,922.97,670.98
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,903.44,660.94
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,880.61,648.7
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,844.97,627.86
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,806.48,604.78
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,746.25,565.45
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,695.7,532.23
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,626.08,484.19
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,556.92,434.63
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,471.95,370.52
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,371.42,292.33
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,269.33,209.52
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,157.19,116.73
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,76.17,29.77
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
