Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,74.89,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,19.08,5.87
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,37.03,25.06
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,46.45,33.84
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,55.69,42.09
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,63.36,48.71
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,70.95,55.04
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,73.4,56.74
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,73.72,56.56
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,76.87,58.85
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,79.91,61.01
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,86.44,65.88
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,86.26,65.22
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,87.65,66.0
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,88.9,66.67
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,88.51,66.04
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,98.51,73.73
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,108.21,70.19
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,163.84,89.67
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,219.65,124.68
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,276.25,167.68
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,332.71,214.17
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,389.18,261.48
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,444.68,307.14
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,499.77,351.37
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,552.73,393.57
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,604.67,433.87
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,654.4,470.63
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,702.58,505.23
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,746.73,537.29
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,788.42,566.94
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,826.13,590.88
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,860.81,612.67
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,890.59,632.5
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,916.94,650.17
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,936.93,663.85
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,953.22,675.3
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,962.88,683.86
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,968.76,690.23
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,967.29,690.88
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,975.62,698.11
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,961.68,692.22
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,944.17,684.21
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,915.91,667.97
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,884.55,649.56
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,840.69,623.68
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,801.37,600.22
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,738.58,558.18
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,675.13,514.08
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,587.51,451.45
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,501.61,386.36
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,377.05,287.8
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,253.47,163.46
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,91.81,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,16.65,3.88
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,32.97,21.66
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,40.52,28.75
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,50.37,37.38
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,56.56,42.72
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,62.68,47.81
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,63.76,48.4
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,65.11,49.14
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,73.2,55.56
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,75.82,57.37
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,76.65,57.71
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,77.5,58.08
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,87.89,66.18
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,89.49,67.12
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,90.06,67.11
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,90.5,67.01
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,99.62,63.95
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,156.18,83.38
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,212.59,118.51
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,269.7,161.77
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,326.76,208.21
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,383.68,255.13
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,439.47,300.68
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,494.54,344.52
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,547.64,386.45
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,599.55,426.37
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,649.08,462.65
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,696.9,496.71
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,740.93,528.43
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,782.45,557.41
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,820.42,582.81
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,855.37,606.24
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,884.05,625.42
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,909.22,642.46
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,929.42,656.43
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,945.95,668.23
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,955.83,677.11
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,961.93,683.83
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,961.3,685.29
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,957.01,684.61
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,956.9,687.73
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,940.29,680.22
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,913.04,664.69
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,882.74,647.06
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,840.96,621.76
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,796.88,594.31
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,741.8,558.43
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,680.34,516.41
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,595.07,455.26
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,511.63,391.83
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,388.17,294.06
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,265.17,164.34
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,97.68,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.19,1.86
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,30.14,19.08
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,37.28,25.81
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,44.56,32.29
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,49.92,36.91
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,55.27,41.35
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,57.97,43.33
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,65.67,49.39
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,68.57,51.48
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,71.39,53.48
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,73.3,54.6
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,75.13,55.65
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,85.73,63.85
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,87.42,64.87
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,88.56,65.46
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,89.52,65.92
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,97.73,72.25
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,154.46,81.81
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,211.42,116.99
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,269.01,160.3
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,326.29,207.02
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,383.5,254.47
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,439.34,299.94
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,494.35,343.61
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,547.76,385.59
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,600.02,425.58
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,649.64,461.92
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,697.55,496.07
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,742.01,527.96
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,784.01,557.16
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,821.23,581.98
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,855.35,604.82
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,885.39,624.81
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,912.01,642.7
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,931.02,655.86
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,946.29,666.83
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,956.22,674.6
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,962.38,680.19
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,961.24,681.63
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,956.42,680.92
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,955.97,684.09
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,938.86,676.57
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,912.66,663.17
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,883.38,647.59
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,840.43,621.96
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,801.22,598.25
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,740.44,558.5
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,679.01,516.52
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,592.61,454.28
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,508.07,389.71
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,385.86,291.64
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,262.28,154.78
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,97.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,14.11,1.2
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,28.64,17.89
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,35.49,24.34
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,42.48,30.52
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,47.59,34.94
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,52.71,39.19
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,60.38,45.37
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,63.69,47.75
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,66.33,49.65
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,68.91,51.46
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,71.21,52.92
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,82.17,61.36
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,84.09,62.56
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,85.84,63.64
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,87.79,64.88
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,89.51,65.95
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,96.5,71.33
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,152.98,81.03
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,210.86,117.0
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,268.89,160.86
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,325.74,207.36
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,382.52,254.66
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,438.04,300.17
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,492.73,343.93
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,545.68,385.87
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,597.54,425.9
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,645.94,461.63
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,692.29,494.92
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,736.22,526.74
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,777.75,556.31
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,813.5,580.21
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,846.06,602.03
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,874.4,620.93
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,899.32,637.69
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,917.5,650.43
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,931.99,660.98
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,940.84,669.25
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,960.07,684.47
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,958.32,684.86
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,952.8,683.12
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,937.16,675.87
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,918.0,666.42
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,892.58,651.96
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,864.05,635.33
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,825.73,612.41
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,779.23,583.27
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,721.02,545.06
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,661.97,504.46
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,574.89,441.24
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,489.7,375.79
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,371.67,280.43
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,250.26,138.9
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,92.47,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.52,0.61
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,29.42,18.38
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,37.36,25.84
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,45.35,32.93
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,50.68,37.55
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,56.01,41.98
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,60.01,45.15
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,63.97,48.2
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,72.01,54.58
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,74.71,56.47
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,76.82,57.85
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,78.82,59.15
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,80.25,59.98
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,91.23,68.51
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,92.25,68.99
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,93.1,69.34
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,99.29,73.95
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,155.98,83.85
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,213.02,118.87
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,270.58,162.1
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,327.6,208.63
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,384.49,255.88
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,440.36,302.06
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,495.08,346.32
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,547.5,387.74
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,598.74,427.17
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,647.79,463.24
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,695.08,497.09
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,738.48,528.37
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,779.38,557.42
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,815.14,581.47
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,847.75,603.48
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,876.62,622.86
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,902.1,640.13
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,915.39,649.72
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,939.24,666.32
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,946.79,673.96
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,950.51,679.46
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,945.36,678.06
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,936.45,674.43
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,918.67,666.53
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,904.81,661.28
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,873.47,642.97
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,839.29,622.6
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,791.24,592.87
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,741.25,560.99
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,677.32,516.92
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,612.68,470.61
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,519.61,401.51
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,424.67,327.63
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,310.69,234.76
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,190.92,96.66
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,65.68,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.46,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,28.76,17.77
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,37.98,26.33
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,49.4,36.35
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,55.93,41.99
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,62.39,47.37
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,65.68,49.92
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,68.99,52.4
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,71.97,54.55
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,74.86,56.6
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,82.32,62.37
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,83.46,62.95
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,84.92,63.78
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,86.25,64.52
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,86.47,64.25
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,97.02,72.2
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,101.96,75.78
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,156.79,85.53
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,212.28,119.41
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,268.36,161.36
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,323.87,206.51
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,379.41,252.51
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,434.1,297.0
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,488.22,339.93
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,540.17,380.76
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,591.12,419.71
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,639.41,454.97
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,685.97,488.0
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,729.39,518.98
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,770.45,547.79
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,806.11,571.64
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,838.7,593.28
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,866.77,611.49
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,891.45,627.56
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,908.97,639.47
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,936.84,658.1
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,944.81,665.25
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,948.98,670.32
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,944.79,669.26
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,936.86,666.02
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,920.12,658.34
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,906.65,652.89
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,875.2,634.65
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,840.91,614.45
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,793.91,585.98
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,744.99,555.43
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,678.82,510.59
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,612.07,463.59
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,518.7,395.9
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,423.37,323.16
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,303.14,226.28
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,175.9,78.16
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,58.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.13,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,29.98,18.69
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,39.17,27.31
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,48.47,35.55
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,57.72,43.51
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,64.47,49.12
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,67.04,50.96
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,69.74,52.81
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,72.7,54.93
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,75.57,56.95
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,82.78,62.35
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,83.63,62.55
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,85.1,63.38
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,86.44,64.12
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,86.42,63.79
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,96.77,71.67
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,100.88,74.58
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,156.13,84.61
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,211.5,117.91
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,267.61,159.46
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,323.69,204.74
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,379.78,250.88
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,434.61,295.15
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,489.01,337.96
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,541.64,379.06
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,593.17,418.23
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,642.11,453.83
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,689.37,487.31
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,733.24,518.57
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,774.69,547.56
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,811.04,571.7
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,844.31,593.88
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,873.08,612.68
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,898.43,629.37
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,914.41,640.54
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,926.59,649.54
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,948.6,664.61
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,953.29,668.85
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,949.69,668.17
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,942.34,665.34
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,926.1,658.39
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,906.36,649.27
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,881.69,636.9
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,848.1,618.46
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,800.78,589.85
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,751.53,559.15
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,683.42,513.2
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,614.88,465.06
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,523.02,398.44
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,433.02,329.51
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,305.53,226.88
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,173.81,64.68
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,59.71,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,15.83,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,31.03,19.46
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,42.25,29.86
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,53.34,39.65
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,61.65,46.83
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,69.88,53.68
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,75.55,58.08
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,78.52,60.1
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,81.71,62.37
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,84.79,64.51
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,85.8,64.81
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,86.81,65.11
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,95.3,71.56
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,96.17,71.88
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,96.23,71.58
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,96.2,71.23
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,98.77,72.94
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,153.55,84.13
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,209.05,117.75
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,265.45,159.52
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,325.61,207.54
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,380.35,252.51
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,433.55,295.45
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,486.67,337.32
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,538.37,377.68
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,589.12,416.22
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,636.63,450.72
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,682.4,483.01
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,724.72,513.08
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,764.63,540.96
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,799.11,564.1
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,830.46,584.59
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,871.36,611.16
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,895.92,627.23
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,912.39,638.4
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,925.04,647.35
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,856.19,605.16
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,761.78,542.36
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,840.3,600.59
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,924.18,656.81
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,905.13,646.91
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,882.74,635.62
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,847.82,616.31
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,810.12,594.85
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,759.19,563.33
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,706.34,529.6
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,636.33,481.44
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,559.01,426.14
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,464.63,356.23
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,373.94,285.6
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,258.91,191.06
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,115.32,30.62
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,39.66,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,28.57,17.3
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,38.13,26.26
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,47.78,34.78
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,56.66,42.41
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,63.08,47.75
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,66.04,50.02
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,69.1,52.29
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,72.09,54.44
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,75.0,56.49
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,81.87,61.64
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,82.49,61.64
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,84.02,62.53
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,85.42,63.33
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,84.92,62.62
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,94.94,70.26
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,97.46,71.93
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,153.2,82.71
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,209.2,116.14
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,266.05,158.23
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,322.71,204.11
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,379.37,250.91
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,434.73,295.85
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,489.99,339.68
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,543.15,381.63
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,595.11,421.62
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,645.31,458.42
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,693.85,493.05
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,680.47,481.54
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,627.71,442.26
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,748.94,530.53
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,850.61,601.83
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,796.5,564.0
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,685.48,485.41
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,835.91,593.4
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,942.78,665.01
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,952.09,672.95
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,957.6,679.32
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,955.85,680.09
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,950.42,678.72
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,949.18,681.15
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,931.4,672.91
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,901.46,655.62
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,868.51,636.19
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,824.01,609.42
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,783.48,584.62
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,717.57,540.92
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,651.34,494.94
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,559.66,427.01
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,470.29,357.1
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,339.29,249.79
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,193.71,31.97
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,71.39,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.39,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,28.56,17.29
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,38.77,26.9
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,49.02,35.98
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,58.49,44.14
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,65.19,49.73
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,68.39,52.1
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,71.66,54.42
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,74.86,56.73
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,77.94,58.92
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,78.96,59.4
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,86.63,65.29
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,87.98,66.01
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,89.19,66.64
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,89.04,66.2
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,88.84,65.73
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,100.7,74.83
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,155.73,85.79
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,210.73,118.64
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,266.53,160.09
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,322.51,205.12
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,378.52,250.91
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,433.04,295.1
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,487.13,337.87
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,539.15,378.79
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,590.07,417.82
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,638.75,453.48
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,685.75,487.01
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,729.34,518.33
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,770.53,547.49
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,807.05,571.86
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,840.57,594.12
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,868.3,612.45
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,892.58,628.64
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,911.46,641.76
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,926.7,652.74
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,934.84,659.11
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,952.94,672.05
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,949.69,671.8
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,942.67,669.44
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,925.81,662.02
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,905.44,652.39
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,791.76,579.11
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,658.54,489.12
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,620.43,465.82
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,580.14,439.76
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,525.17,401.71
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,469.66,361.58
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,395.58,304.73
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,323.49,246.76
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,202.55,147.56
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,90.31,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,30.2,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
