Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,11.83,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,23.28,12.9
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,38.9,26.86
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,54.18,40.14
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,69.8,53.46
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,85.18,66.28
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,100.7,78.74
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,117.3,91.78
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,122.19,95.21
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,130.18,101.11
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,100.7,76.58
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,80.59,59.85
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,81.89,60.57
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,83.08,61.2
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,93.72,69.33
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,94.77,69.82
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,143.11,107.23
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,239.94,163.34
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,225.16,138.31
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,263.86,156.41
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,319.85,201.52
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,375.85,247.55
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,430.68,291.94
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,484.19,334.18
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,528.39,369.17
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,557.71,390.8
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,588.24,412.42
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,616.88,432.25
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,693.9,488.55
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,761.81,539.28
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,795.79,562.44
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,839.48,591.49
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,866.92,611.05
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,890.86,628.61
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,907.59,640.39
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,920.53,649.94
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,753.68,540.16
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,531.63,384.46
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,745.81,540.66
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,921.37,660.49
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,810.77,589.35
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,686.62,505.18
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,584.55,435.71
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,507.04,381.04
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,621.53,469.01
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,714.13,536.39
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,645.37,488.03
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,576.17,438.27
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,473.04,361.33
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,382.92,290.54
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,262.17,189.53
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,122.47,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,39.57,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,14.68,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,28.85,17.22
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,40.44,28.11
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,51.88,38.2
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,60.23,45.41
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,68.5,52.31
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,87.43,67.75
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,107.38,83.67
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,94.7,72.78
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,84.81,64.29
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,85.79,64.57
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,86.77,64.85
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,116.84,88.48
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,143.93,109.33
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,115.2,86.03
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,97.26,71.45
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,130.85,97.26
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,211.67,137.37
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,257.12,164.95
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,304.3,198.0
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,328.38,212.28
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,375.13,245.92
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,430.99,290.15
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,484.1,330.81
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,534.53,369.16
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,584.14,405.92
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,630.84,438.8
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,675.71,469.51
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,717.21,498.1
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,756.35,524.61
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,789.29,547.03
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,827.52,572.32
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,852.45,589.8
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,873.88,604.79
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,883.02,611.22
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,887.88,615.22
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,889.32,616.86
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,886.99,616.34
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,876.92,611.6
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,863.24,604.78
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,837.9,591.49
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,799.84,570.01
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,758.67,545.1
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,715.42,518.43
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,659.05,482.95
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,601.77,445.59
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,527.94,395.08
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,434.43,328.75
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,344.05,261.35
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,257.26,193.43
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,140.15,98.22
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.53,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,13.28,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,25.97,14.93
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,43.04,30.4
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,60.02,45.2
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,52.59,39.22
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,43.65,31.68
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,68.38,52.55
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,91.84,71.98
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,120.58,95.45
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,144.81,114.81
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,162.85,128.63
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,175.37,137.85
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,188.14,147.45
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,200.48,156.66
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,210.16,163.38
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,219.44,169.76
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,225.54,174.08
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,242.03,176.29
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,265.27,189.55
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,313.67,221.75
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,331.72,236.77
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,345.8,248.84
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,384.68,276.18
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,428.52,306.99
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,421.57,303.26
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,409.73,295.62
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,379.21,274.79
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,343.32,249.7
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,326.09,237.78
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,297.12,217.23
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,503.04,367.2
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,706.93,506.57
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,531.08,385.72
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,315.28,231.55
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,367.12,271.25
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,422.39,311.69
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,351.95,261.01
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,256.72,191.5
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,165.64,123.6
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,77.47,55.55
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,61.19,43.14
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,45.29,30.74
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,48.34,33.33
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,51.4,35.93
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,44.43,30.51
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,37.47,25.03
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,30.54,19.42
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,23.63,13.74
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,17.5,8.65
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,11.39,3.52
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.27,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.16,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,8.34,0.96
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,15.98,7.84
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,23.63,14.59
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,32.85,22.65
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,42.1,30.63
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,78.94,61.91
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,109.24,87.1
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,129.88,104.03
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,144.99,116.17
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,163.24,130.54
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,175.98,140.25
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,182.57,145.14
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,196.33,155.84
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,204.63,162.11
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,212.34,167.91
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,220.16,173.77
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,238.68,170.63
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,227.89,165.1
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,195.72,146.12
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,268.22,197.88
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,371.75,273.29
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,391.26,289.2
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,408.7,303.25
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,450.96,334.79
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,495.22,367.73
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,474.43,352.85
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,438.73,326.65
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,399.4,298.01
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,354.77,265.04
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,419.83,313.95
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,504.66,376.0
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,510.47,380.33
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,515.34,384.38
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,499.38,373.32
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,459.65,345.37
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,507.79,382.23
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,534.2,403.26
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,313.15,240.13
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,70.17,50.25
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,187.58,144.93
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,313.81,244.18
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,273.07,212.93
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,231.4,180.96
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,204.47,160.72
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,176.94,139.5
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,146.85,115.3
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,102.19,78.78
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,73.17,54.53
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,42.98,29.04
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,23.63,12.03
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.29,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.39,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.75,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.51,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.27,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.03,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,3.79,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,41.33,30.28
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,77.22,60.85
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,67.33,52.18
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,56.07,42.4
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,45.67,33.33
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,35.3,24.35
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,83.0,64.33
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,126.5,100.1
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,165.16,131.35
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,201.81,160.54
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,187.36,148.49
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,173.89,131.0
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,135.95,101.38
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,94.15,68.81
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,121.64,90.03
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,149.7,111.49
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,119.23,88.0
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,87.23,63.18
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,127.89,94.78
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,169.32,126.57
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,145.83,108.52
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,121.48,89.8
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,187.18,140.43
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,255.09,191.69
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,249.51,187.48
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,243.63,183.31
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,203.22,152.96
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,161.95,121.64
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,193.92,146.59
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,227.65,172.61
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,233.02,177.07
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,238.91,182.08
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,202.11,154.16
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,164.69,125.44
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,153.13,117.05
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,141.56,108.5
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,120.61,92.18
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,99.41,75.46
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,85.46,64.46
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,71.36,53.17
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,57.58,41.97
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,43.57,30.39
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,31.35,20.18
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,19.82,10.43
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,11.41,2.76
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,2.75,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,5.3,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,10.24,3.07
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,15.2,7.53
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,20.94,12.62
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,26.7,17.67
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,75.33,59.58
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,114.05,92.13
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,88.63,70.26
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,55.3,41.73
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,82.49,64.47
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,108.04,85.4
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,149.14,118.75
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,175.62,139.59
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,188.38,149.13
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,200.7,158.28
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,223.63,176.03
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,244.19,179.41
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,274.04,198.94
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,308.03,222.75
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,313.68,229.33
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,322.6,237.86
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,313.83,231.62
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,301.26,222.39
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,347.34,255.92
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,397.96,292.23
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,270.47,200.28
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,126.79,92.82
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,241.57,180.1
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,360.62,267.22
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,410.39,303.62
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,463.8,342.76
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,331.64,247.45
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,182.02,135.69
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,298.49,225.0
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,412.38,309.44
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,328.94,248.41
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,222.98,169.12
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,225.86,172.32
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,229.27,175.69
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,262.39,202.21
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,274.36,212.56
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,217.32,168.48
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,141.8,108.95
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,121.48,93.24
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,101.06,77.05
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,82.55,62.15
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,63.48,46.52
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,45.52,31.62
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,26.45,15.66
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,15.26,5.31
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,12.2,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,23.49,12.62
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,33.12,22.33
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,44.85,32.8
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,62.94,48.59
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,83.18,65.96
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,99.45,79.51
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,115.4,92.51
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,123.04,98.54
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,136.06,108.98
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,150.92,120.58
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,170.85,136.17
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,178.6,141.98
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,182.71,144.87
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,191.36,151.14
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,199.33,156.83
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,217.85,171.18
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,251.75,186.07
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,265.59,193.66
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,299.19,217.02
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,323.84,235.84
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,348.79,255.07
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,368.54,270.0
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,387.69,284.21
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,416.12,305.37
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,446.19,327.62
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,472.5,347.13
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,499.59,367.13
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,459.89,338.67
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,402.5,297.12
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,287.18,213.4
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,157.88,116.47
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,162.36,120.22
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,166.94,123.87
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,313.53,236.0
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,483.17,360.65
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,302.45,228.27
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,130.51,96.85
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,100.98,74.27
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,71.71,51.44
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,56.14,39.37
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,40.65,27.18
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,38.3,25.41
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,35.97,23.63
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,30.95,19.69
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,25.94,15.7
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,21.33,11.94
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,16.73,8.12
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,12.15,4.28
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,7.58,0.42
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.16,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.79,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,9.11,1.38
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,17.9,9.52
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,26.72,17.4
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,36.72,26.16
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,46.75,34.79
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,58.28,44.52
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,69.63,53.91
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,105.14,83.56
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,138.81,111.15
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,156.84,125.25
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,174.36,138.78
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,178.8,141.89
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,179.78,142.25
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,198.52,156.88
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,219.52,173.15
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,214.23,168.52
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,215.31,160.65
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,251.33,182.83
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,314.42,225.12
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,331.91,240.31
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,344.35,251.58
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,353.59,259.62
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,347.76,256.2
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,406.89,299.0
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,480.85,352.02
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,500.67,366.51
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,519.5,380.41
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,564.83,413.02
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,608.47,444.09
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,623.79,455.2
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,637.2,465.19
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,422.8,314.78
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,180.34,134.07
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,452.89,341.67
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,694.73,512.92
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,656.28,485.29
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,614.58,457.31
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,301.72,231.94
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,11.49,3.55
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,160.22,124.21
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,337.3,262.19
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,193.01,150.22
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,51.4,36.19
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,44.04,30.5
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,36.7,24.65
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,29.77,18.97
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,22.86,13.22
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,16.73,8.07
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,10.63,2.88
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,6.06,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,12.98,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,24.51,12.94
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,37.46,25.79
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,50.29,37.24
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,59.0,45.01
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,67.64,52.48
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,90.6,71.75
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,112.93,90.12
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,95.63,75.31
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,83.75,65.11
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,83.07,64.17
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,82.58,63.4
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,91.17,70.13
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,92.59,70.93
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,90.47,68.86
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,88.53,66.98
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,146.26,113.34
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,251.67,180.47
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,225.32,145.42
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,259.58,159.76
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,316.8,218.34
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,360.49,262.07
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,399.3,289.65
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,457.46,331.79
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,472.5,344.35
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,484.7,354.13
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,493.75,361.29
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,499.88,366.04
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,537.55,393.82
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,586.54,429.18
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,608.38,445.13
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,629.23,460.5
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,634.12,464.38
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,636.75,466.8
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,650.71,477.96
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,663.21,488.15
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,796.96,586.7
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,917.84,670.11
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,822.37,606.13
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,688.4,513.28
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,779.55,582.18
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,852.18,632.87
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,818.39,610.76
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,781.81,587.5
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,726.66,552.03
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,669.78,514.25
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,586.53,455.12
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,515.11,402.04
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,410.67,321.98
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,311.56,240.6
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,160.89,97.2
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.01,3.62
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,16.73,8.73
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,23.63,14.8
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,30.54,20.82
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,41.71,30.34
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,52.93,39.74
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,45.6,33.35
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,38.31,27.02
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,52.62,38.92
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,67.0,50.7
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,79.71,61.07
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,91.99,71.02
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,107.64,83.66
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,123.02,95.99
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,139.18,108.87
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,156.44,116.86
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,151.57,112.6
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,146.23,108.17
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,166.41,123.46
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,187.11,139.07
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,203.23,151.21
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,219.86,163.71
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,269.7,200.88
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,326.9,242.98
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,309.84,230.4
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,285.61,212.67
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,235.36,175.5
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,183.0,136.26
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,194.32,145.08
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,205.94,154.0
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,169.76,126.57
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,132.92,98.45
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,182.57,136.96
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,235.36,177.29
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,213.37,161.02
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,190.86,144.41
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,114.45,85.45
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,43.03,28.99
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,47.63,32.93
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,52.23,36.85
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,257.53,204.43
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,480.67,372.87
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,530.67,410.26
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,599.83,460.47
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,513.06,396.61
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,428.14,332.58
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,308.63,241.33
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,214.69,164.36
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,112.65,61.28
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
