Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,8.35,0.58
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,16.37,8.27
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,24.41,15.53
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,34.4,24.43
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,44.43,33.23
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,51.0,38.8
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,57.58,44.27
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,82.52,65.3
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,106.57,85.18
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,107.36,85.32
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,107.95,85.34
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,106.7,84.01
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,105.28,82.58
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,146.08,115.63
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,184.63,146.16
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,200.73,158.52
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,236.97,176.7
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,240.4,178.23
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,240.83,178.25
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,234.7,173.6
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,234.94,173.65
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,259.43,191.01
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,279.14,204.33
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,299.71,220.18
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,321.54,236.89
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,360.03,265.14
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,401.66,295.4
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,487.38,358.8
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,585.38,429.98
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,563.49,415.36
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,547.2,404.94
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,530.31,393.87
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,510.54,380.57
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,412.18,310.05
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,328.04,247.91
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,314.91,239.49
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,301.16,230.29
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,222.0,170.19
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,165.53,126.46
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,175.36,134.96
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,186.42,144.35
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,155.57,120.16
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,124.33,95.36
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,106.84,81.77
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,89.12,67.71
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,71.45,53.33
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,53.23,38.24
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,36.73,24.42
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,20.61,10.79
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,10.27,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,1.89,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.17,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,5.31,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,6.84,0.26
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,8.37,1.56
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,51.4,38.23
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,91.95,72.01
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,116.63,91.99
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,140.61,111.09
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,168.32,133.19
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,200.13,158.31
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,212.0,166.99
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,223.43,175.31
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,217.29,170.09
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,234.07,166.11
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,268.21,186.39
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,307.61,213.98
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,345.98,245.41
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,381.74,274.92
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,384.27,280.54
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,369.08,271.38
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,408.81,300.7
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,459.5,337.87
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,472.94,348.09
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,484.81,357.12
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,543.57,400.81
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,617.03,454.32
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,735.86,543.43
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,834.43,615.62
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,794.66,585.89
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,698.91,515.76
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,690.14,511.18
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,678.4,504.02
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,635.31,474.13
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,565.17,425.07
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,765.94,575.56
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,919.6,683.2
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,899.59,669.5
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,882.84,659.36
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,574.11,442.66
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,211.58,162.87
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,460.82,364.18
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,690.98,535.04
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,608.63,474.17
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,526.39,412.64
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,410.93,322.87
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,308.29,236.58
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,161.61,66.06
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,11.8,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,22.43,10.27
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,34.76,23.39
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,47.04,34.41
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,55.57,42.05
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,64.06,49.42
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,70.83,55.03
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,75.0,58.28
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,78.39,60.93
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,81.7,63.47
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,122.01,96.61
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,169.16,134.71
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,121.72,95.26
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,90.89,69.59
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,89.2,67.89
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,87.65,66.33
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,98.19,74.74
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,146.6,83.34
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,202.94,116.06
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,260.48,159.39
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,318.13,207.64
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,375.75,257.15
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,432.37,305.15
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,488.34,351.54
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,542.15,395.82
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,594.7,437.99
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,644.43,477.05
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,692.3,513.84
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,736.61,547.14
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,778.38,577.99
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,814.98,603.43
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,848.42,626.7
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,876.36,645.97
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,900.75,662.9
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,916.67,674.22
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,942.1,692.1
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,948.86,697.2
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,951.68,699.94
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,943.24,695.81
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,930.88,689.35
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,910.37,677.93
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,893.6,669.1
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,854.49,643.75
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,812.66,616.3
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,756.0,579.68
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,697.64,540.49
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,613.63,479.76
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,524.13,412.02
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,411.69,323.65
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,305.67,233.5
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,158.68,46.21
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,10.23,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.27,9.15
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,30.59,19.98
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,39.99,28.54
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,45.86,33.83
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,51.78,38.93
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,54.3,40.95
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,61.56,46.9
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,64.7,49.27
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,67.78,51.55
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,69.32,52.53
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,79.28,60.46
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,81.43,62.03
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,83.42,63.47
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,84.57,64.1
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,85.59,64.63
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,86.34,65.1
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,136.54,74.05
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,196.33,108.91
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,256.59,154.45
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,316.27,204.33
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,375.73,255.33
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,434.08,304.77
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,490.83,351.68
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,545.08,395.97
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,597.9,437.94
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,648.05,476.91
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,696.06,513.36
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,740.07,546.1
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,781.39,576.0
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,817.96,601.05
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,851.26,623.88
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,879.31,642.97
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,903.77,659.74
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,917.65,669.61
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,927.5,677.03
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,947.41,692.67
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,950.15,697.1
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,942.59,693.61
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,931.14,687.75
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,910.58,676.41
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,893.38,667.37
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,856.78,643.7
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,817.44,617.96
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,761.8,580.85
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,704.51,541.4
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,619.81,480.63
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,535.19,416.99
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,417.73,325.78
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,313.06,236.8
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,159.82,20.78
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.28,8.76
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,32.15,21.26
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,42.94,31.05
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,49.38,36.92
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,55.83,42.58
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,60.83,46.71
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,65.75,50.66
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,68.96,53.19
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,78.08,60.65
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,79.79,61.72
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,81.46,62.75
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,82.83,63.54
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,84.11,64.26
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,93.76,71.83
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,94.28,71.91
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,94.98,72.32
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,143.38,80.64
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,201.21,113.92
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,259.73,157.6
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,317.94,205.64
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,375.98,254.64
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,432.91,301.84
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,489.27,347.35
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,543.49,390.63
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,596.34,431.58
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,645.93,469.07
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,693.48,504.12
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,737.69,536.03
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,779.25,565.27
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,815.91,589.43
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,849.36,611.46
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,876.88,629.65
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,900.77,645.62
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,914.56,655.79
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,924.34,663.66
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,737.64,539.99
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,482.0,357.14
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,498.23,372.59
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,513.44,385.88
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,468.41,354.79
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,421.85,322.31
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,411.94,317.22
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,400.14,310.43
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,572.75,443.09
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,699.12,532.99
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,618.75,475.06
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,538.57,415.98
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,425.36,329.01
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,315.82,236.13
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,158.85,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,20.28,7.66
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,33.26,22.17
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,46.17,33.79
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,55.33,41.92
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,64.41,49.7
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,71.14,55.25
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,79.47,61.99
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,83.3,64.95
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,87.01,67.77
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,116.53,91.67
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,151.89,119.72
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,167.17,131.35
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,178.15,139.51
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,134.59,104.18
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,103.03,78.59
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,132.39,101.99
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,202.95,136.59
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,248.78,164.07
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,296.12,197.94
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,338.65,232.79
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,384.88,270.06
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,418.54,293.65
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,480.45,340.11
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,521.59,373.73
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,546.1,392.84
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,611.49,442.0
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,675.66,490.95
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,727.28,527.54
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,768.3,556.73
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,803.65,582.16
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,835.79,604.34
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,862.39,623.01
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,885.42,639.54
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,903.14,652.81
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,917.13,663.88
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,922.23,668.95
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,923.42,671.76
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,796.37,589.53
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,644.05,483.0
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,577.15,437.94
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,484.41,372.58
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,504.62,389.97
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,497.69,387.29
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,455.1,357.31
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,411.26,325.59
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,355.75,283.23
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,300.02,238.84
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,228.94,179.96
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,158.62,117.22
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,78.03,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,9.83,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,18.91,6.28
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,31.31,20.51
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,43.67,31.66
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,51.94,39.11
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,62.4,48.19
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,71.28,55.6
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,81.83,64.23
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,101.07,79.91
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,122.92,97.35
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,102.81,80.19
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,85.64,65.69
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,87.3,66.91
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,96.5,74.22
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,98.06,75.13
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,99.44,75.92
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,99.26,75.63
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,144.27,83.56
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,200.69,116.27
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,257.81,158.61
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,314.34,204.62
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,371.18,251.98
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,426.69,298.1
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,482.04,343.21
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,534.91,385.29
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,586.58,425.33
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,635.73,462.81
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,682.95,498.08
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,725.59,529.26
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,765.61,558.12
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,800.55,583.11
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,832.22,604.74
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,858.14,622.18
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,880.47,637.4
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,894.16,647.61
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,903.9,655.5
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,907.13,658.46
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,914.46,664.31
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,902.74,658.39
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,887.29,650.33
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,862.73,636.67
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,834.83,620.77
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,793.41,594.77
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,749.31,566.54
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,688.84,526.34
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,619.12,478.13
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,538.33,419.92
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,459.07,359.7
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,350.44,273.63
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,247.68,181.9
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,122.53,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,9.83,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,18.87,5.72
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,31.57,20.75
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,44.19,32.19
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,53.42,40.44
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,62.56,48.34
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,71.13,55.51
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,76.88,60.12
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,80.83,63.11
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,84.66,65.93
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,86.0,66.66
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,87.33,67.39
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,88.92,68.47
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,90.38,69.46
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,97.01,74.55
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,95.87,73.28
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,95.56,72.87
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,140.3,80.75
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,196.21,113.03
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,259.43,160.32
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,315.38,217.42
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,357.19,259.66
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,357.78,262.15
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,357.16,263.05
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,408.21,300.56
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,471.75,347.15
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,570.31,421.6
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,681.86,505.93
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,655.42,484.78
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,594.56,438.24
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,607.5,448.69
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,618.44,457.35
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,755.47,560.44
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,882.24,651.38
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,892.37,658.66
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,898.11,663.97
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,721.18,541.27
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,490.49,371.47
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,710.06,539.38
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,892.51,669.99
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,869.0,653.93
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,842.16,637.05
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,804.56,612.8
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,764.23,586.28
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,704.14,544.63
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,642.5,500.52
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,552.68,433.83
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,474.43,372.8
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,363.69,284.15
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,259.57,188.07
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,89.85,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.13,4.66
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.19,19.54
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.24,30.51
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,41.61,30.28
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,42.11,30.78
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,75.7,59.45
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,106.41,85.14
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,87.41,68.82
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,76.14,59.07
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,76.42,58.97
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,83.2,64.28
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,126.6,99.76
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,195.1,154.84
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,208.57,164.81
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,208.1,163.72
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,214.92,168.79
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,250.07,184.54
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,265.34,192.67
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,300.29,216.87
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,307.8,212.1
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,368.01,252.67
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,372.82,269.33
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,351.27,259.79
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,409.88,303.08
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,482.49,356.62
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,519.36,384.42
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,558.65,414.01
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,469.68,349.59
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,360.63,268.58
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,608.66,458.81
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,831.58,620.87
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,858.25,638.7
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,881.36,655.27
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,896.79,666.76
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,908.41,675.87
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,653.39,497.05
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,304.55,231.4
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,641.68,494.23
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,910.95,687.06
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,570.94,444.4
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,147.53,112.25
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,113.78,86.24
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,79.9,59.24
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,419.81,338.45
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,687.5,540.22
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,607.68,478.6
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,528.45,416.44
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,411.94,322.51
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,301.38,215.83
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,110.53,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,9.05,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,17.45,3.55
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,28.86,18.3
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,40.29,28.7
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,50.4,37.75
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,58.15,44.56
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,63.27,48.82
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,68.33,52.89
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,100.83,79.97
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,137.42,109.88
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,149.26,118.93
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,153.9,122.05
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,116.9,91.45
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,89.65,68.87
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,139.37,109.08
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,195.73,153.72
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,195.54,153.15
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,219.07,155.46
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,260.04,183.09
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,300.23,213.6
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,296.13,215.73
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,270.82,200.86
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,333.08,245.71
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,399.32,293.42
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,348.85,257.81
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,281.22,208.45
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,290.47,215.65
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,299.66,222.65
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,200.05,148.39
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,102.83,74.32
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,202.12,150.68
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,322.98,241.26
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,492.89,369.53
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,676.74,502.69
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,424.28,320.42
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,115.21,84.3
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,419.11,322.05
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,693.95,523.77
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,745.05,560.61
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,770.39,581.46
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,734.59,557.91
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,696.22,532.65
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,566.46,439.41
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,463.89,362.98
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,417.12,329.23
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,369.58,293.5
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,310.94,247.08
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,233.38,184.7
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,164.06,126.82
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,92.98,61.27
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,29.6,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
