Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.26,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,15.98,2.05
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,32.42,21.19
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,48.46,35.6
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,59.14,45.21
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,68.65,53.54
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,87.32,69.29
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,108.37,86.7
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,122.15,97.7
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,137.85,110.11
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,150.7,119.76
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,169.86,134.35
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,123.94,96.73
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,94.57,72.58
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,142.58,111.14
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,192.3,150.19
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,198.09,154.34
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,228.59,161.17
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,265.86,184.17
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,304.31,211.76
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,340.59,240.22
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,376.43,268.7
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,417.49,297.05
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,480.69,344.55
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,456.83,332.9
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,395.71,289.79
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,450.45,330.22
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,510.62,374.02
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,634.28,466.03
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,757.58,556.67
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,791.48,579.34
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,822.2,599.81
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,846.51,616.2
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,867.2,630.28
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,881.37,640.2
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,899.79,653.07
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,901.65,656.17
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,899.66,657.02
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,889.06,651.47
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,874.76,643.67
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,848.47,627.19
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,818.85,608.51
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,776.65,581.11
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,731.79,551.48
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,658.28,501.63
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,595.57,457.84
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,511.5,396.2
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,429.34,332.9
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,318.45,244.21
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,209.17,136.41
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,67.57,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,16.62,1.48
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,30.39,19.46
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,44.01,31.81
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,53.88,40.62
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,63.63,49.04
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,70.69,54.8
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,79.65,61.96
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,84.16,65.38
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,88.52,68.61
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,90.6,69.92
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,92.61,71.17
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,94.01,72.06
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,95.3,72.89
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,143.7,111.55
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,193.53,150.44
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,216.55,168.03
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,242.86,174.7
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,266.41,190.35
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,286.56,205.68
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,298.99,216.43
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,293.32,213.71
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,315.48,230.04
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,339.12,247.37
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,442.81,321.88
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,585.52,425.38
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,633.7,461.59
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,679.9,496.09
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,698.23,507.74
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,698.19,506.0
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,764.67,555.54
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,824.22,599.68
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,848.64,615.77
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,869.43,629.8
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,820.27,596.65
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,746.78,545.36
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,637.1,470.72
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,520.41,388.51
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,299.13,227.5
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,59.24,41.22
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,71.47,51.33
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,85.73,62.93
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,74.89,54.54
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,64.0,46.04
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,52.56,37.06
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,42.11,28.72
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,32.48,20.88
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,22.87,12.92
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,14.45,5.84
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,6.06,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,7.59,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,22.46,12.95
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,36.65,25.68
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,53.67,40.61
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,70.48,55.1
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,87.58,69.52
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,106.6,85.23
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,115.43,92.29
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,126.47,101.11
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,148.36,118.53
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,164.27,130.77
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,172.65,136.79
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,173.61,136.81
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,184.13,144.51
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,194.33,151.84
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,204.47,159.4
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,242.21,175.02
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,256.04,184.4
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,273.91,199.08
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,311.27,223.37
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,372.11,265.69
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,398.63,285.23
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,436.37,312.7
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,462.12,332.38
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,486.36,350.59
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,505.71,365.16
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,523.51,378.47
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,531.34,384.48
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,536.84,388.83
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,585.04,422.69
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,623.75,449.74
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,733.17,529.2
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,840.26,605.55
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,860.66,620.87
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,877.53,634.05
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,759.2,554.89
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,621.72,459.54
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,432.75,325.84
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,217.69,164.12
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,516.39,396.62
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,770.57,579.88
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,726.33,548.76
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,680.12,518.29
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,615.47,474.04
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,550.48,427.87
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,462.67,362.43
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,377.1,294.91
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,251.98,193.8
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,140.26,78.98
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,47.66,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,7.87,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,15.18,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,29.89,19.02
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,44.51,32.33
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,55.33,42.01
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,65.99,51.25
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,72.7,56.75
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,79.34,61.98
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,86.18,67.37
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,90.46,70.52
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,91.57,71.02
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,92.72,71.56
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,94.41,72.69
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,95.98,73.74
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,95.46,72.95
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,103.35,78.99
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,103.39,78.84
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,144.94,85.42
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,200.0,116.26
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,256.29,157.48
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,323.21,219.68
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,367.63,261.89
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,334.0,241.88
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,276.46,202.51
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,387.32,282.8
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,526.42,381.8
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,505.43,366.65
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,467.81,339.52
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,606.19,441.38
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,752.46,545.78
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,785.1,568.36
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,814.63,589.56
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,837.23,605.98
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,856.21,619.98
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,869.8,630.56
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,879.7,638.95
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,878.38,641.1
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,873.17,640.93
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,861.51,635.69
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,846.2,628.1
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,815.33,610.55
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,781.11,590.52
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,723.15,552.2
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,674.12,519.44
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,608.51,473.61
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,542.58,425.83
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,449.49,354.86
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,339.88,268.12
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,235.86,181.43
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,121.83,59.66
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,40.64,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,7.47,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,14.4,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,30.71,19.53
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,46.81,34.11
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,59.21,45.12
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,71.26,55.52
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,79.94,62.76
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,88.41,69.63
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,94.86,74.65
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,101.11,79.42
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,105.2,82.33
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,109.58,85.47
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,111.43,86.7
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,113.14,87.83
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,113.16,87.42
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,113.15,87.01
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,112.91,86.63
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,152.54,93.37
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,206.01,123.84
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,260.99,164.21
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,310.1,214.69
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,335.99,244.23
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,388.67,277.82
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,481.82,344.57
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,506.36,366.61
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,505.62,367.58
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,587.15,428.68
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,676.69,495.63
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,718.1,526.05
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,756.91,554.45
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,791.12,579.43
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,822.26,601.87
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,845.54,617.99
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,865.12,631.81
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,881.57,643.99
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,886.73,648.88
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,886.62,651.56
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,882.63,651.85
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,870.02,645.23
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,853.71,636.26
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,823.98,618.86
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,790.9,599.03
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,744.98,568.66
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,687.55,529.47
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,621.93,483.57
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,556.09,435.72
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,466.09,367.28
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,378.44,296.99
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,266.79,203.76
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,124.98,49.22
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,43.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,26.81,16.33
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,37.34,26.19
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,44.32,32.55
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,51.32,38.68
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,55.93,42.56
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,69.23,53.7
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,102.05,81.08
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,127.88,102.11
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,148.79,118.73
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,162.47,129.24
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,175.05,138.73
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,187.1,147.7
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,197.7,155.46
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,207.81,162.79
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,210.27,164.37
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,237.22,175.04
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,254.74,184.91
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,292.03,210.43
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,331.44,237.76
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,370.21,265.9
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,408.72,291.14
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,479.45,343.77
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,532.5,387.22
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,584.07,428.43
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,597.54,438.94
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,578.01,423.77
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,674.67,497.23
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,760.42,563.1
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,793.19,585.78
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,822.52,606.18
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,658.77,490.22
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,404.69,301.47
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,363.17,272.08
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,319.11,239.69
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,338.17,255.26
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,358.33,271.57
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,298.69,226.98
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,215.57,163.83
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,270.56,208.42
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,305.51,237.49
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,278.67,217.64
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,250.81,196.84
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,448.01,356.09
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,626.06,489.7
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,532.9,418.01
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,436.9,341.97
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,307.1,234.33
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,164.89,43.95
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,54.83,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,7.87,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,15.11,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,27.49,16.73
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,39.91,28.22
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,48.64,36.08
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,59.66,45.64
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,71.45,55.6
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,84.72,66.57
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,80.81,62.92
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,74.61,57.37
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,95.16,74.12
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,137.46,108.44
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,94.95,73.23
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,82.21,62.57
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,135.89,105.99
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,206.87,162.22
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,132.81,102.67
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,133.5,75.31
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,210.99,137.86
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,286.09,208.43
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,290.95,199.31
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,365.77,248.85
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,422.39,296.81
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,478.13,343.03
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,531.34,386.77
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,583.03,428.19
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,631.94,466.49
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,678.65,502.27
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,668.47,492.88
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,615.05,451.94
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,594.68,437.99
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,553.22,408.75
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,732.94,543.6
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,876.65,645.89
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,885.38,652.01
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,884.45,652.65
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,884.24,655.11
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,880.16,655.13
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,867.51,648.38
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,851.2,639.27
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,821.47,621.52
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,788.46,601.34
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,738.84,567.82
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,677.66,525.27
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,608.01,475.75
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,538.42,424.33
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,435.83,345.01
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,317.89,250.29
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,205.18,154.65
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,64.24,1.18
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,21.31,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,14.35,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,28.42,17.3
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,42.43,30.18
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,51.71,38.51
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,60.94,46.53
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,67.82,52.29
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,76.5,59.39
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,102.05,80.61
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,131.87,105.05
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,145.23,115.4
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,162.15,128.53
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,121.95,95.36
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,90.52,69.39
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,98.07,75.25
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,97.77,74.65
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,98.12,74.78
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,138.81,81.14
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,195.13,112.7
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,252.52,155.17
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,309.99,202.57
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,367.63,251.45
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,424.39,298.74
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,479.47,343.97
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,532.16,387.07
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,583.45,427.93
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,631.43,465.41
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,677.23,500.4
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,719.46,532.0
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,759.04,561.13
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,792.65,584.87
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,822.98,605.91
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,758.6,559.12
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,638.29,471.02
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,777.07,574.87
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,900.37,661.37
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,901.64,662.33
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,898.91,661.67
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,893.37,659.59
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,877.34,650.62
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,849.84,634.43
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,819.05,615.89
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,768.34,582.0
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,715.07,545.69
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,644.35,496.53
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,566.66,440.27
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,466.14,364.19
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,369.3,286.86
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,207.6,154.0
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.72,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,6.69,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,12.97,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,29.78,18.37
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,46.54,33.75
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,58.24,44.23
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,69.51,54.03
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,74.12,57.87
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,78.85,61.63
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,85.31,66.73
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,89.08,69.49
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,87.64,67.88
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,86.53,66.58
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,88.03,67.59
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,97.15,74.86
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,95.28,72.96
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,93.6,71.27
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,93.91,71.21
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,135.41,77.41
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,200.43,114.74
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,258.06,156.93
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,316.21,204.82
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,374.29,254.11
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,430.63,302.0
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,486.12,348.31
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,539.4,391.84
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,591.27,433.13
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,640.04,470.28
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,686.67,504.87
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,729.12,536.61
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,768.83,565.86
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,802.9,589.89
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,833.64,611.12
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,870.39,636.19
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,892.43,651.41
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,906.14,661.56
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,915.81,669.25
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,918.39,673.56
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,916.95,675.44
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,903.24,667.93
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,893.06,663.0
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,865.67,646.95
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,834.95,628.56
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,785.55,595.62
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,733.64,560.28
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,663.0,512.0
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,591.0,460.46
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,480.64,376.69
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,381.02,297.06
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,251.23,185.37
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,83.39,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,7.08,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,5.9,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,11.58,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,29.62,18.13
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,47.43,34.46
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,61.02,46.58
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,74.49,58.26
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,80.17,63.01
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,86.19,67.84
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,91.9,72.28
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,97.47,76.5
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,98.08,76.56
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,96.73,75.01
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,98.34,76.09
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,99.87,77.1
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,96.97,74.36
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,102.62,78.61
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,102.55,78.22
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,141.97,83.65
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,196.72,113.34
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,253.53,154.73
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,311.84,202.57
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,370.27,251.88
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,427.77,300.11
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,483.61,346.51
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,536.96,390.2
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,588.79,431.57
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,638.28,469.19
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,685.71,504.25
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,728.28,535.95
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,768.08,565.09
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,803.35,589.51
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,835.36,611.54
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,860.96,629.07
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,882.9,644.27
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,896.65,654.44
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,918.97,670.51
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,922.62,675.44
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,922.28,678.04
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,910.94,672.14
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,895.71,663.84
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,876.03,653.06
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,847.34,636.06
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,802.76,608.07
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,755.72,577.61
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,688.68,531.34
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,620.51,482.12
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,520.11,406.04
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,421.26,326.92
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,281.54,205.53
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,82.29,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
