Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,6.07,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,19.1,9.66
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,31.65,21.2
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,47.42,35.1
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,63.0,48.66
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,78.18,61.5
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,93.25,73.95
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,110.44,87.91
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,129.47,103.12
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,148.54,118.14
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,160.85,127.46
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,170.12,134.54
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,187.89,148.42
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,178.44,140.51
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,179.48,141.09
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,191.02,150.02
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,238.16,173.17
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,260.38,188.58
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,287.95,210.89
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,296.02,205.62
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,366.88,253.11
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,422.25,299.39
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,476.94,344.54
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,529.78,388.01
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,581.22,429.27
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,629.12,466.98
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,675.05,502.39
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,717.22,534.39
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,756.7,563.95
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,790.8,587.03
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,821.67,607.51
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,847.1,625.31
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,868.95,640.82
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,883.93,651.89
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,907.37,668.84
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,641.91,484.79
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,297.87,225.38
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,347.71,266.56
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,422.17,324.52
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,647.48,498.33
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,830.52,630.34
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,781.11,597.2
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,729.36,563.21
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,660.88,515.62
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,591.37,464.93
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,486.9,384.12
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,383.22,299.74
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,255.42,183.57
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,65.5,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,24.96,14.47
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,37.82,26.8
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,46.94,35.18
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,58.41,45.31
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,64.27,50.22
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,70.05,54.87
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,74.06,57.99
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,77.98,60.96
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,80.89,62.9
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,83.68,64.72
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,85.3,65.7
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,94.24,72.7
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,95.62,73.46
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,96.9,74.16
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,97.11,74.16
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,136.63,79.74
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,194.5,111.66
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,253.31,154.66
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,311.54,202.03
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,369.92,250.76
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,427.32,297.67
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,483.3,342.78
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,537.79,386.31
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,590.78,427.41
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,640.12,465.1
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,687.35,500.39
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,602.51,439.61
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,456.66,333.03
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,521.47,381.04
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,606.7,441.04
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,764.83,554.79
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,890.85,639.87
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,903.4,648.36
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,911.9,655.57
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,928.07,668.78
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,928.2,671.82
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,919.55,668.71
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,907.02,663.25
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,881.95,649.46
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,853.39,633.28
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,818.49,611.72
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,775.1,583.74
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,709.91,540.75
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,643.71,494.63
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,546.98,422.1
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,452.13,346.22
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,306.45,212.56
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,99.7,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,11.8,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,23.34,12.94
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,37.43,26.26
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,45.15,33.36
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,52.86,40.16
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,58.64,44.98
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,64.33,49.54
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,67.95,52.33
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,71.5,55.01
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,74.7,57.23
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,84.21,64.64
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,85.9,65.8
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,87.52,66.91
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,88.56,67.43
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,89.53,67.9
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,144.63,112.06
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,236.31,170.63
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,215.47,138.49
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,255.45,154.69
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,315.85,214.33
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,360.14,258.1
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,403.58,285.29
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,482.71,342.2
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,535.62,384.42
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,587.01,424.41
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,634.99,461.11
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,680.69,495.29
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,635.09,461.72
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,533.89,388.09
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,690.65,503.58
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,834.33,604.74
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,859.12,620.51
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,880.16,634.97
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,893.03,644.31
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,901.86,651.28
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,902.46,654.46
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,899.04,655.29
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,891.4,652.24
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,873.81,642.79
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,845.11,626.41
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,813.15,607.67
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,762.55,574.58
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,709.51,539.02
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,638.02,489.63
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,565.35,437.02
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,453.65,352.43
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,352.65,271.29
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,226.2,150.12
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,44.52,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,11.02,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,24.15,13.27
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,37.69,26.18
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,47.13,34.71
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,59.12,45.14
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,68.92,53.44
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,80.63,63.12
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,105.84,83.87
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,130.08,103.38
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,148.88,118.09
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,163.45,129.17
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,170.11,134.02
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,182.41,143.37
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,198.87,155.64
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,205.98,160.43
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,207.39,161.09
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,236.45,169.6
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,258.14,183.9
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,284.06,204.13
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,306.91,220.72
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,323.12,232.81
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,340.02,245.4
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,347.18,250.72
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,410.93,296.03
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,489.84,351.76
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,470.27,338.82
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,444.01,320.96
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,467.53,338.74
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,491.72,356.72
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,504.04,366.45
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,515.7,375.85
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,707.78,515.62
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,865.5,623.42
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,886.29,637.43
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,891.42,642.88
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,891.78,645.09
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,888.15,644.94
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,880.04,642.48
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,862.21,633.69
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,641.18,484.69
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,386.76,297.71
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,353.31,274.86
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,318.5,249.35
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,275.8,217.35
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,232.17,183.39
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,179.25,140.04
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,125.35,94.59
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,59.64,33.88
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,5.51,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,23.41,12.51
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,36.92,25.5
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,46.35,34.03
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,58.27,44.41
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,63.75,49.04
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,69.21,53.48
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,73.56,56.86
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,77.81,60.07
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,81.3,62.63
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,84.63,65.02
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,86.19,65.94
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,87.68,66.81
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,96.84,73.94
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,98.33,74.8
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,147.81,114.33
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,235.33,169.68
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,217.0,140.54
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,250.73,153.3
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,319.72,216.78
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,368.01,262.02
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,407.36,288.87
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,474.29,339.21
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,527.44,382.24
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,579.22,423.18
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,627.07,459.37
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,672.64,492.94
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,538.13,396.9
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,335.01,245.95
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,209.36,154.28
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,76.0,53.17
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,204.44,152.09
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,341.35,254.69
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,337.53,252.21
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,333.4,250.0
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,346.14,260.76
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,359.47,272.02
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,639.94,485.23
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,860.98,641.73
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,831.54,622.61
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,798.9,602.89
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,756.1,574.72
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,710.85,544.03
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,640.12,494.55
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,568.52,441.94
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,471.58,366.58
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,374.7,286.58
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,210.77,121.9
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,7.08,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,24.5,13.16
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,41.48,29.28
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,56.91,42.98
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,72.1,56.14
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,84.44,66.54
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,95.08,75.22
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,103.13,81.53
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,110.9,87.47
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,115.91,90.88
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,120.73,94.08
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,124.28,96.65
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,127.65,99.09
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,130.86,101.22
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,132.73,102.28
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,132.52,101.91
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,165.46,106.05
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,235.57,156.93
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,298.32,210.19
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,317.73,218.06
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,373.72,256.62
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,424.87,298.01
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,475.32,337.96
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,523.13,375.6
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,569.97,411.63
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,558.2,404.69
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,522.98,379.6
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,619.08,450.4
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,722.7,524.99
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,746.42,541.51
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,766.14,555.69
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,777.57,564.64
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,789.23,573.7
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,814.92,593.4
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,833.11,608.27
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,826.68,606.72
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,816.32,602.79
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,788.72,586.37
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,766.93,573.84
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,729.81,550.57
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,690.16,525.22
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,642.85,493.27
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,593.8,459.15
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,519.53,404.61
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,445.61,348.06
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,337.07,263.26
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,250.79,191.1
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,129.55,63.97
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,22.33,11.29
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,35.53,24.27
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,45.34,33.15
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,57.65,43.86
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,63.51,48.71
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,69.32,53.28
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,73.68,56.65
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,77.94,59.86
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,81.16,62.16
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,84.26,64.35
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,85.86,65.29
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,87.4,66.18
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,95.99,72.77
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,97.01,73.23
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,97.56,73.5
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,134.74,78.28
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,192.13,108.95
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,250.23,150.32
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,307.41,195.6
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,364.73,242.15
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,421.07,287.07
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,475.88,330.03
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,528.11,370.85
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,578.81,409.42
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,626.56,445.34
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,672.14,478.99
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,713.9,508.99
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,752.95,536.67
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,786.56,558.45
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,816.94,577.55
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,841.1,595.73
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,872.94,619.05
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,885.2,628.81
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,893.38,636.38
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,894.7,639.25
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,892.04,639.82
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,879.4,634.15
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,869.39,630.33
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,840.47,614.41
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,808.36,596.23
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,761.63,566.49
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,712.57,534.27
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,640.13,485.41
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,566.85,433.16
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,463.2,354.32
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,362.29,271.53
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,186.89,75.23
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,21.01,10.02
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,34.96,23.63
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,43.09,31.06
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,51.21,38.19
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,57.37,43.33
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,63.44,48.18
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,67.05,50.94
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,70.61,53.59
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,74.13,56.15
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,77.5,58.52
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,85.7,64.85
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,87.32,65.81
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,89.84,67.5
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,92.18,69.06
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,144.09,109.96
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,233.5,164.9
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,215.25,135.99
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,247.37,147.48
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,305.33,193.68
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,363.36,241.15
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,419.82,287.34
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,475.32,331.8
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,528.62,373.26
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,580.52,412.44
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,628.35,447.55
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,674.01,480.25
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,715.6,510.11
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,754.37,537.58
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,787.55,561.08
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,817.4,581.11
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,840.39,596.35
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,859.62,609.36
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,866.68,615.37
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,876.39,623.36
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,874.67,624.98
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,869.05,624.38
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,852.54,616.16
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,832.34,605.62
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,799.73,587.07
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,763.91,566.09
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,712.03,532.43
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,657.78,496.11
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,573.92,438.29
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,499.8,384.52
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,395.61,304.45
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,296.05,221.38
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,154.72,39.44
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,7.87,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,22.55,10.86
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,37.32,25.56
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,48.01,35.21
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,58.62,44.48
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,66.18,50.89
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,76.08,59.07
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,80.82,62.87
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,85.45,66.5
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,88.35,68.52
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,91.16,70.44
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,93.07,71.61
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,94.89,72.72
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,96.4,73.57
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,97.81,74.36
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,98.0,74.34
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,141.61,85.36
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,197.06,115.07
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,253.45,155.42
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,309.1,199.67
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,364.98,245.08
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,415.69,288.31
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,453.03,318.12
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,489.81,345.04
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,525.19,370.02
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,564.05,395.84
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,602.87,420.8
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,681.37,476.18
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,749.46,524.85
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,736.67,514.45
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,688.78,482.11
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,690.79,485.43
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,672.46,475.36
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,728.67,515.89
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,765.97,543.91
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,837.05,594.17
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,887.23,628.54
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,874.06,622.33
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,863.27,618.46
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,834.44,603.43
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,802.46,586.19
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,754.58,556.65
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,704.44,524.53
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,629.84,474.19
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,554.59,420.44
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,446.18,338.85
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,339.94,250.92
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,172.8,9.49
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,20.56,9.11
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,34.98,23.56
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,43.12,31.05
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,51.28,38.23
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,55.71,41.93
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,60.23,45.51
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,64.03,48.46
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,67.78,51.3
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,76.04,57.71
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,78.61,59.34
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,80.24,60.33
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,81.82,61.28
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,83.17,62.05
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,84.45,62.78
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,94.85,70.94
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,131.69,74.84
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,189.84,104.97
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,248.66,146.84
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,307.02,193.76
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,365.19,242.11
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,421.64,288.51
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,477.36,333.34
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,530.86,375.95
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,582.79,416.25
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,631.33,453.34
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,677.61,488.02
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,719.29,518.65
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,758.07,546.79
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,791.84,570.17
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,822.26,591.2
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,846.59,608.06
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,867.22,622.68
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,880.87,632.96
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,902.1,648.4
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,904.05,652.47
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,902.0,654.27
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,888.54,647.42
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,871.24,638.18
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,842.84,621.83
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,817.32,607.21
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,770.29,577.34
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,721.04,544.9
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,646.94,493.83
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,572.37,439.32
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,460.15,352.44
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,351.63,259.04
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,178.88,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
