Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,19.9,8.34
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,33.51,22.31
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,41.37,29.55
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,49.26,36.51
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,53.46,40.02
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,57.76,43.42
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,61.71,46.51
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,70.96,53.94
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,73.04,55.33
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,75.1,56.69
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,76.91,57.85
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,78.66,58.96
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,89.27,67.23
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,91.2,68.46
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,92.05,68.98
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,128.92,72.73
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,188.34,103.6
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,248.24,146.52
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,307.58,194.36
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,366.7,243.56
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,424.44,291.07
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,481.22,336.71
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,535.12,379.53
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,587.35,419.87
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,636.49,455.97
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,683.33,489.34
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,725.85,519.94
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,765.47,547.99
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,799.17,570.75
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,829.43,591.13
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,854.45,607.41
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,875.77,621.4
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,893.64,633.8
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,896.59,636.92
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,896.3,639.63
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,891.96,639.96
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,877.3,632.49
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,865.47,627.01
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,834.53,609.31
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,800.39,589.29
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,748.85,555.76
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,695.07,519.65
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,616.99,466.36
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,538.32,409.44
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,423.54,322.13
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,313.05,227.28
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,155.46,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,5.51,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,21.69,9.18
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,37.8,25.85
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,50.78,37.49
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,63.56,48.62
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,71.38,55.26
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,79.12,61.6
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,103.48,81.59
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,126.77,100.27
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,140.31,110.68
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,153.27,120.5
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,166.19,130.18
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,178.74,139.46
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,189.35,147.13
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,199.43,154.34
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,207.67,160.42
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,228.51,164.38
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,213.56,137.39
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,253.12,152.87
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,311.6,199.86
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,370.19,248.4
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,427.14,294.81
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,483.02,339.7
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,536.57,382.7
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,588.53,423.42
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,637.17,459.89
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,683.66,493.88
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,725.77,524.89
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,765.04,553.44
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,799.3,577.36
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,830.24,598.49
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,854.31,615.22
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,885.73,636.91
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,900.37,647.79
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,911.01,656.4
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,912.02,659.98
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,908.94,661.16
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,896.27,654.87
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,879.68,646.12
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,856.7,633.7
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,824.59,614.87
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,776.24,584.29
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,725.56,550.86
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,649.19,497.12
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,572.22,439.73
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,458.55,351.38
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,348.74,251.36
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,133.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,19.8,7.58
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,32.79,21.84
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,44.75,32.67
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,54.36,41.18
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,61.49,47.32
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,68.46,53.1
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,72.93,56.5
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,77.31,59.73
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,81.28,62.54
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,85.07,65.17
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,87.05,66.43
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,88.94,67.63
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,98.01,74.65
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,99.37,75.39
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,99.98,75.72
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,135.11,79.67
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,193.29,110.45
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,252.02,152.66
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,309.98,199.4
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,367.93,247.65
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,424.6,294.51
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,479.63,338.99
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,531.86,380.78
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,582.59,420.37
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,628.87,455.09
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,672.6,487.08
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,712.46,516.57
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,749.46,543.62
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,778.58,565.19
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,803.96,584.07
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,830.75,604.23
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,847.76,617.92
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,848.71,619.93
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,844.86,619.03
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,837.74,617.1
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,826.62,612.62
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,802.46,598.35
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,765.64,575.29
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,725.55,550.14
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,682.98,522.67
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,623.88,481.58
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,563.63,438.31
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,482.17,377.78
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,401.67,314.96
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,275.18,213.39
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,169.96,118.92
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,54.47,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,17.04,5.17
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,33.77,22.38
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,44.25,31.99
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,54.7,41.28
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,60.69,46.44
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,64.04,49.15
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,92.56,72.98
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,123.14,98.04
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,93.35,72.78
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,78.5,60.08
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,80.47,61.52
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,82.38,62.9
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,82.01,62.28
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,81.72,61.75
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,92.24,70.04
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,127.12,73.36
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,185.06,103.49
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,243.63,145.95
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,309.51,209.06
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,359.09,256.91
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,401.73,285.15
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,470.87,336.37
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,522.74,379.0
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,573.01,419.39
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,580.61,426.19
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,552.03,405.09
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,548.89,403.69
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,528.69,389.84
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,678.18,501.15
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,813.24,598.39
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,680.82,504.61
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,493.78,367.33
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,699.96,523.26
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,875.18,647.87
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,874.47,649.03
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,869.78,648.77
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,732.87,555.56
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,574.25,440.71
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,682.17,525.24
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,771.6,590.99
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,719.33,554.13
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,664.93,515.27
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,583.11,454.8
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,500.98,390.97
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,379.2,293.26
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,269.52,185.62
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,95.88,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,17.03,4.67
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,33.73,22.4
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,44.2,32.06
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,54.63,41.39
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,61.7,47.5
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,70.78,55.11
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,75.08,58.5
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,79.31,61.75
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,112.55,89.15
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,151.8,120.97
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,130.17,102.58
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,116.16,90.64
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,162.47,127.77
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,196.67,154.51
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,134.63,104.44
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,125.88,73.82
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,216.29,138.75
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,289.5,201.55
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,320.65,227.92
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,352.43,254.72
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,390.18,282.37
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,440.5,319.7
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,473.49,345.74
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,505.78,370.84
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,583.23,429.89
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,658.92,488.65
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,484.48,362.89
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,224.48,166.03
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,524.2,395.78
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,804.18,597.02
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,725.96,540.43
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,616.94,461.19
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,732.86,549.24
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,841.22,628.16
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,835.11,624.65
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,825.08,619.34
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,802.17,605.44
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,775.53,588.93
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,735.9,563.42
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,684.91,529.23
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,623.8,486.85
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,561.75,442.18
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,477.75,378.55
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,395.0,312.33
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,267.42,208.01
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,159.31,104.13
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,52.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,12.58,1.54
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,24.99,15.12
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,41.44,29.71
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,57.65,43.97
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,73.19,57.43
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,88.63,70.55
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,105.69,84.81
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,124.41,100.25
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,136.8,109.99
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,152.02,121.94
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,164.05,131.36
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,175.69,140.41
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,185.94,148.02
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,195.8,155.26
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,189.63,149.96
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,212.05,152.65
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,244.19,168.26
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,276.58,188.45
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,324.95,229.59
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,357.36,258.35
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,390.96,285.18
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,424.8,311.91
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,444.43,328.04
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,457.78,339.02
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,491.34,364.42
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,522.78,388.11
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,444.53,331.63
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,349.63,261.52
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,380.65,285.61
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,413.97,310.81
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,504.86,379.08
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,603.21,450.8
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,331.6,253.81
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,56.21,39.11
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,132.1,100.18
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,239.94,184.75
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,105.89,80.02
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,6.06,0.0
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,11.0,3.93
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,8.4
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,20.94,12.84
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,25.93,17.24
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,35.17,25.29
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,44.44,33.29
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,67.44,53.11
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,88.79,71.28
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,106.58,86.21
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,124.01,100.72
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,107.08,85.92
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,89.13,70.41
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,79.52,62.14
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,69.53,51.09
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,125.29,95.43
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,179.88,137.96
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,186.83,143.24
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,193.88,148.72
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,221.35,169.72
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,250.14,191.6
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,222.1,170.08
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,191.82,146.71
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,169.37,129.3
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,145.99,111.03
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,199.55,153.27
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,255.92,197.19
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,224.03,172.22
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,190.82,146.26
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,166.69,127.82
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,141.92,108.64
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,136.84,104.82
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,131.72,100.96
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,72.16,53.27
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,17.6,8.83
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,44.1,30.72
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,71.52,53.33
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,62.39,46.1
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,53.7,39.16
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,44.81,31.86
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,35.93,24.48
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,27.85,17.69
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,19.8,10.82
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,12.54,4.51
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.3,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.75,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,14.79,1.65
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,28.92,18.89
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,45.28,33.85
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,61.35,48.29
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,76.88,61.96
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,92.17,75.1
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,88.71,71.77
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,86.18,69.22
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,97.24,78.29
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,108.19,87.14
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,137.42,111.44
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,156.47,126.94
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,165.8,134.01
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,174.89,140.85
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,182.79,146.97
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,203.94,149.18
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,244.04,174.62
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,283.56,204.09
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,318.89,233.55
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,340.54,252.63
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,339.5,254.48
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,332.47,250.89
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,367.48,277.49
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,407.67,307.87
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,427.78,323.41
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,448.03,339.09
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,444.78,337.19
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,438.83,333.27
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,457.15,347.89
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,475.79,362.7
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,557.67,425.21
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,626.38,477.39
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,633.67,484.12
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,638.9,489.95
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,581.48,448.25
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,498.43,387.73
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,368.35,289.23
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,213.09,166.92
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,172.42,135.82
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,151.34,119.49
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,405.88,329.27
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,626.55,494.8
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,541.09,427.68
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,452.04,357.15
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,338.91,262.9
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,216.76,109.21
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,78.04,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,14.16,0.48
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,28.74,18.59
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,37.17,26.67
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,45.61,34.37
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,50.65,38.87
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,55.74,43.21
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,59.44,46.13
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,68.25,53.34
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,70.81,55.09
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,73.34,56.79
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,75.27,58.09
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,77.14,59.34
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,87.33,67.48
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,89.13,68.63
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,90.13,69.29
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,123.08,71.85
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,182.71,102.24
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,242.83,145.53
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,302.27,194.12
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,361.43,244.18
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,418.39,291.97
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,474.64,338.15
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,528.67,381.88
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,580.93,422.97
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,629.9,459.95
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,676.5,494.17
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,719.15,525.43
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,758.86,554.06
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,792.51,576.71
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,822.69,596.92
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,847.31,613.57
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,868.16,627.94
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,882.78,638.46
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,893.48,646.71
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,895.2,648.77
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,892.99,648.56
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,893.09,650.68
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,878.34,643.22
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,849.72,626.67
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,817.76,607.57
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,770.06,577.64
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,719.87,544.43
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,648.18,493.54
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,569.98,434.03
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,443.48,332.4
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,305.61,120.31
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,122.38,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,13.41,0.0
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,27.35,17.5
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,35.15,25.1
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,43.01,32.35
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,47.9,36.68
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,57.16,44.63
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,60.92,47.71
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,64.65,50.69
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,67.08,52.5
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,69.5,54.27
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,79.21,62.23
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,81.58,63.9
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,83.1,64.74
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,84.52,65.49
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,85.98,66.56
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,120.03,69.59
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,181.85,101.4
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,244.16,147.28
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,305.85,199.17
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,367.14,252.81
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,426.84,304.79
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,485.19,354.61
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,540.93,401.74
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,594.9,446.24
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,645.38,486.02
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,693.38,522.82
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,736.79,556.37
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,777.15,587.09
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,812.66,612.45
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,844.68,635.26
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,870.6,653.74
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,892.68,669.71
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,906.09,679.92
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,915.42,687.57
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,917.13,691.35
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,925.92,700.22
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,913.81,693.73
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,897.74,684.69
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,867.73,666.8
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,834.25,645.92
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,781.49,609.32
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,733.76,574.68
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,650.97,513.01
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,568.39,447.19
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,434.19,333.63
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,285.65,73.61
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,114.24,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,13.43,0.0
