Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,27.41,17.59
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,34.84,25.0
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,42.36,32.07
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,47.65,36.86
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,57.27,45.3
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,61.43,48.77
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,65.54,52.11
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,68.29,54.08
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,70.98,55.97
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,72.76,57.19
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,82.87,65.47
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,85.23,67.13
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,87.44,68.68
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,88.55,69.44
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,121.62,71.87
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,183.44,103.55
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,245.52,148.99
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,306.94,200.04
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,367.95,252.49
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,427.09,302.63
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,485.22,350.57
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,540.54,395.83
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,593.95,438.24
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,643.83,476.34
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,691.21,511.56
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,734.64,543.63
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,774.99,572.93
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,809.62,596.36
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,840.69,617.3
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,865.61,634.91
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,886.63,650.17
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,900.51,661.01
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,910.35,669.49
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,911.9,673.48
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,909.43,675.11
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,907.69,676.11
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,891.07,667.27
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,860.55,649.13
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,826.63,628.27
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,775.57,593.45
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,721.98,555.28
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,646.16,500.53
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,563.46,436.34
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,428.79,323.68
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,276.7,12.9
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,111.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.27,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.54,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,7.96,1.32
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,11.39,4.44
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,14.83,7.53
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,18.27,10.56
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,51.38,39.52
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,82.01,65.64
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,117.6,95.32
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,146.92,119.06
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,158.69,128.12
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,170.0,136.79
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,181.44,145.22
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,185.13,147.33
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,203.05,161.34
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,217.76,161.78
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,244.45,178.42
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,272.24,197.94
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,290.58,199.15
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,359.15,243.76
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,412.14,291.97
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,450.53,325.47
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,438.56,320.58
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,406.25,298.97
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,454.29,334.67
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,515.54,378.91
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,554.54,407.32
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,595.11,436.91
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,715.39,523.3
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,809.87,588.62
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,736.81,540.34
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,607.08,450.76
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,513.36,386.51
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,433.76,329.08
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,323.48,248.09
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,230.08,176.66
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,263.76,204.96
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,299.17,234.08
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,273.45,215.29
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,246.84,195.65
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,216.73,172.61
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,185.64,148.05
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,147.85,117.13
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,108.58,84.03
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,66.12,46.59
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,11.45,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,14.47,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,28.88,18.52
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,39.57,28.82
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,52.99,40.96
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,60.63,47.75
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,68.14,54.2
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,73.06,58.11
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,77.9,61.83
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,81.68,64.56
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,85.34,67.16
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,87.47,68.57
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,89.53,69.94
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,91.32,71.08
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,101.0,78.75
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,101.79,79.21
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,131.86,81.34
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,190.83,111.46
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,250.46,154.25
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,309.16,202.05
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,367.84,251.58
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,424.47,298.41
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,481.08,344.74
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,535.63,389.32
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,588.37,431.21
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,637.39,468.63
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,683.96,503.23
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,726.28,534.68
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,765.55,563.4
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,798.78,586.92
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,828.43,607.56
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,852.37,624.08
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,872.47,638.24
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,881.73,645.98
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,897.8,658.5
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,896.43,660.51
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,890.91,660.11
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,874.07,651.0
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,853.3,639.31
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,825.17,622.26
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,788.13,598.58
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,730.83,558.68
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,671.54,515.67
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,581.44,449.96
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,491.65,379.82
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,353.82,261.63
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,193.59,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,14.44,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,28.75,18.22
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,39.4,28.51
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,52.85,40.63
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,60.45,47.29
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,67.93,53.59
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,72.81,57.45
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,77.62,61.13
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,79.17,61.98
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,80.81,62.88
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,83.07,64.57
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,85.27,66.19
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,93.98,73.08
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,95.42,73.92
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,96.08,74.15
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,125.24,75.94
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,182.75,104.55
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,241.34,146.34
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,308.61,209.65
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,352.76,253.31
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,383.06,277.88
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,411.32,300.35
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,484.7,354.42
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,575.94,423.14
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,623.7,460.45
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,669.21,495.52
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,709.99,526.33
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,747.79,554.5
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,779.53,578.39
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,807.77,598.79
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,829.23,614.06
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,846.8,626.91
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,856.0,634.63
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,861.09,639.85
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,862.62,642.25
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,854.55,638.32
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,834.54,626.74
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,810.83,612.62
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,772.86,588.02
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,731.76,560.61
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,669.94,517.59
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,606.01,471.11
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,513.23,401.29
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,420.96,327.61
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,293.89,214.74
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,102.06,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,15.04,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,29.61,18.37
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,42.91,30.96
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,55.93,42.7
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,69.67,54.71
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,84.87,67.68
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,100.43,80.67
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,117.13,94.37
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,98.46,78.16
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,82.37,64.25
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,124.99,99.64
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,160.89,128.91
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,156.84,124.94
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,161.92,128.54
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,175.99,139.65
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,206.93,151.63
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,248.35,178.98
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,276.35,200.06
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,295.01,204.77
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,354.62,245.41
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,370.89,269.76
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,356.01,265.48
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,445.85,331.89
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,560.3,418.6
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,606.2,454.22
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,649.71,487.34
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,688.86,517.34
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,725.07,544.63
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,756.27,567.99
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,784.16,587.89
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,805.12,602.61
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,822.33,614.89
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,830.76,620.06
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,835.2,622.71
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,836.31,624.5
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,828.47,620.36
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,809.94,609.36
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,787.86,595.91
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,749.43,570.47
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,708.06,542.32
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,646.71,498.11
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,583.49,450.83
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,488.36,379.63
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,392.6,303.63
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,265.62,188.5
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,74.3,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,14.37,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,28.52,17.35
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,39.78,28.2
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,51.02,38.3
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,60.64,46.64
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,67.07,51.99
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,71.97,55.95
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,76.8,59.74
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,107.45,85.05
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,141.24,112.45
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,106.35,83.14
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,83.39,63.86
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,131.86,103.16
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,188.64,148.18
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,131.73,101.97
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,120.15,71.82
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,177.6,99.9
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,235.97,140.95
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,293.79,187.54
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,351.43,235.86
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,408.77,283.25
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,463.14,327.67
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,514.9,369.86
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,564.89,409.57
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,611.51,444.92
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,655.8,477.56
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,695.2,506.99
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,731.61,533.81
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,763.3,556.78
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,791.62,576.51
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,813.11,591.84
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,840.69,611.39
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,851.5,619.98
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,858.32,626.26
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,855.73,627.46
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,849.15,626.21
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,831.91,616.96
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,810.92,605.14
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,781.06,586.66
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,742.83,561.78
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,685.15,522.11
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,625.77,479.22
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,531.98,409.51
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,439.11,335.69
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,297.88,204.82
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,95.77,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,13.66,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,27.18,16.04
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,37.48,26.11
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,50.49,37.67
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,54.19,41.02
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,58.21,44.43
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,62.11,47.58
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,66.0,50.63
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,102.61,81.03
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,142.79,113.72
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,153.76,122.01
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,170.91,135.25
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,176.07,138.72
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,187.85,147.49
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,194.32,151.97
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,211.74,153.06
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,244.62,172.46
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,278.25,195.99
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,225.01,161.82
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,152.09,111.41
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,273.12,197.76
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,429.28,309.28
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,446.92,324.4
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,457.7,333.94
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,467.67,342.42
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,465.82,342.16
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,507.24,372.91
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,541.58,398.5
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,684.35,503.44
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,804.27,588.06
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,827.29,604.73
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,846.51,619.76
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,635.59,474.73
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,340.42,255.52
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,627.18,474.13
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,857.94,635.47
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,840.14,623.62
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,818.56,611.09
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,782.08,587.76
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,749.13,566.24
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,687.52,523.71
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,624.34,477.99
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,529.65,407.37
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,435.92,332.42
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,285.5,188.84
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,81.45,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,12.59,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,26.18,15.11
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,35.34,24.3
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,44.53,32.58
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,47.78,35.54
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,51.35,38.57
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,55.19,41.69
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,63.79,48.77
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,94.12,73.93
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,137.23,109.14
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,149.46,118.74
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,161.35,128.08
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,178.51,141.37
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,185.91,146.7
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,192.23,151.48
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,206.42,152.63
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,224.93,165.37
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,225.69,167.17
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,237.12,175.94
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,248.34,184.66
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,265.24,197.59
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,283.08,211.29
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,403.46,300.72
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,555.91,416.35
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,600.03,452.24
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,641.14,485.51
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,580.66,441.47
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,474.36,360.99
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,470.16,359.02
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,463.74,355.02
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,358.15,275.81
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,261.71,201.26
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,277.41,214.54
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,294.41,228.75
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,324.22,254.34
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,376.05,296.91
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,255.83,202.22
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,137.63,106.47
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,118.77,91.73
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,99.71,76.45
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,81.84,62.02
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,63.41,46.82
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,45.45,31.74
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,26.21,15.48
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,3.64
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,12.59,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,26.23,15.53
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,36.62,26.22
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,46.96,35.82
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,53.34,41.66
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,59.7,47.26
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,63.9,50.79
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,68.07,54.18
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,101.32,82.49
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,134.57,110.14
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,146.62,119.65
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,158.11,128.62
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,175.35,142.27
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,185.45,149.91
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,193.04,155.45
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,208.56,157.12
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,193.24,127.76
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,238.11,145.66
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,296.41,193.64
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,354.49,243.34
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,410.4,291.39
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,465.41,337.75
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,517.77,381.68
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,568.38,423.1
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,615.53,460.0
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,660.38,494.15
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,700.15,524.82
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,736.88,552.77
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,769.05,575.86
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,797.84,595.31
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,819.7,611.0
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,847.49,630.89
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,856.7,638.3
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,861.77,643.24
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,858.33,643.9
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,850.82,641.97
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,834.48,632.78
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,814.36,620.92
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,783.4,601.17
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,743.88,574.64
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,685.97,533.6
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,626.36,489.06
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,529.55,414.79
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,433.92,335.55
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,278.21,164.44
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,81.86,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,10.62,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,22.54,12.43
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,30.14,20.68
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,41.07,30.77
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,46.53,35.81
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,52.02,40.67
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,57.57,45.34
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,66.32,52.66
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,91.96,74.43
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,111.93,90.9
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,124.96,101.41
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,137.23,111.16
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,102.4,81.46
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,81.98,63.99
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,83.33,64.87
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,110.44,65.54
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,173.02,95.2
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,235.9,140.24
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,298.22,192.01
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,360.05,245.77
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,420.1,297.9
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,478.57,347.69
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,534.22,394.68
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,587.94,438.95
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,637.65,479.13
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,684.72,516.4
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,727.96,550.13
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,768.07,581.03
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,726.97,550.46
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,648.51,492.64
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,773.01,588.56
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,875.63,662.7
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,817.59,623.11
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,724.42,558.3
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,822.83,631.6
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,900.72,687.21
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,883.53,675.67
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,862.39,662.11
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,826.63,638.08
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,787.46,610.84
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,731.2,570.34
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,666.89,521.66
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,566.75,445.73
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,467.96,363.39
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,246.94,131.45
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,11.02,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,23.17,12.73
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,32.62,22.85
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,42.11,31.71
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,48.09,37.22
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,54.08,42.52
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,58.67,46.32
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,68.36,54.44
