Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,71.41,56.65
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,74.41,58.78
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,76.83,60.39
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,79.18,61.94
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,80.99,63.02
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,91.31,71.18
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,92.76,72.2
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,118.65,72.57
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,180.31,101.22
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,242.43,144.69
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,303.72,194.33
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,364.61,245.8
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,423.47,295.33
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,481.43,343.11
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,536.55,387.96
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,589.72,429.97
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,639.15,467.58
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,685.97,502.24
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,728.34,533.5
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,767.54,561.94
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,800.59,585.11
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,829.99,604.85
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,852.69,620.38
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,871.41,633.51
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,883.75,643.35
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,902.16,657.39
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,899.94,659.48
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,893.51,659.17
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,876.24,651.02
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,855.02,640.08
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,818.35,617.6
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,778.25,591.87
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,723.28,553.62
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,659.8,506.9
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,558.87,431.71
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,459.47,349.61
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,240.3,104.8
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,11.02,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,23.17,12.37
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,32.19,22.27
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,41.28,30.68
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,47.26,36.07
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,53.25,41.25
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,57.48,44.71
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,66.7,52.36
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,69.79,54.6
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,72.84,56.77
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,75.27,58.52
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,77.65,60.2
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,78.86,60.79
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,88.75,68.56
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,90.24,69.48
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,115.03,69.58
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,175.74,97.25
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,236.87,139.75
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,297.37,188.74
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,357.41,239.71
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,415.51,288.94
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,472.64,336.51
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,527.2,381.41
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,579.88,423.61
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,628.89,461.33
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,675.37,496.15
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,717.0,527.78
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,755.5,556.68
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,788.64,579.6
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,818.2,599.09
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,840.99,616.24
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,859.86,631.04
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,869.77,638.87
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,885.63,650.9
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,883.73,652.17
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,877.69,650.98
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,860.3,641.38
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,839.01,629.09
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,801.29,605.2
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,760.24,578.03
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,706.39,539.58
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,644.14,492.75
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,542.41,416.76
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,442.41,333.34
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,229.55,71.48
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,12.2,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,23.61,12.07
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,35.92,25.0
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,46.32,34.57
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,52.05,39.73
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,57.88,44.72
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,62.22,48.32
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,66.53,51.79
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,67.99,52.65
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,75.18,58.32
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,77.5,59.95
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,79.76,61.53
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,80.6,61.78
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,81.45,62.07
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,91.38,69.93
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,114.77,69.77
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,174.19,96.55
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,234.04,138.05
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,293.28,186.04
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,352.08,236.11
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,408.97,284.52
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,464.76,331.17
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,518.03,375.37
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,569.47,416.98
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,617.32,454.09
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,662.69,488.34
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,702.64,518.58
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,739.45,545.95
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,771.03,569.03
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,799.06,588.39
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,821.06,603.75
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,839.25,616.7
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,858.12,630.26
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,863.6,635.04
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,859.81,634.84
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,851.92,632.05
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,831.56,619.61
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,807.36,604.5
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,774.71,582.64
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,733.57,553.97
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,667.69,506.88
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,600.31,456.27
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,496.63,378.54
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,394.6,293.16
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,204.43,28.7
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,11.02,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,20.94,9.71
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,36.4,25.42
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,51.62,39.29
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,67.32,53.25
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,82.66,66.58
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,97.48,79.14
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,111.88,91.05
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,125.73,102.28
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,139.11,112.93
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,151.03,122.15
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,162.53,130.87
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,172.43,137.9
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,181.96,144.48
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,189.5,149.76
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,204.22,150.56
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,231.98,166.91
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,259.96,186.2
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,294.23,209.63
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,331.16,236.18
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,379.26,267.8
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,451.37,320.28
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,502.13,362.15
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,551.17,401.96
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,576.89,422.75
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,584.75,429.51
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,609.02,448.66
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,630.49,465.45
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,706.63,522.61
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,773.6,572.51
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,792.6,586.97
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,807.73,599.39
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,801.69,596.52
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,797.28,595.07
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,786.78,590.42
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,772.4,583.19
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,586.3,451.68
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,367.59,287.15
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,333.73,263.2
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,298.68,236.8
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,256.01,203.07
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,212.27,167.44
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,158.58,123.05
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,102.99,74.76
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,49.88,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,11.8,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,22.54,10.37
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,34.52,23.63
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,46.49,34.54
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,43.7,32.41
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,42.11,31.07
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,25.94,16.96
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,9.89,2.95
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,23.28,14.48
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,36.75,25.91
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,92.59,72.92
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,141.99,113.38
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,149.75,119.09
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,157.38,124.76
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,179.71,142.21
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,204.91,151.61
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,234.08,167.97
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,266.99,189.88
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,284.1,192.82
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,339.49,229.37
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,393.13,274.28
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,447.48,318.99
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,497.78,360.49
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,546.37,399.59
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,591.57,435.22
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,634.53,468.35
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,672.55,497.28
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,714.26,527.94
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,745.14,549.77
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,772.6,568.15
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,792.55,582.23
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,808.67,593.96
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,816.99,600.7
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,821.34,605.03
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,815.3,603.84
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,805.27,600.14
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,788.76,591.28
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,763.42,576.19
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,721.3,548.59
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,676.39,518.07
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,607.34,468.59
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,536.72,415.32
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,428.03,331.2
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,322.68,239.32
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,162.01,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,11.41,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,21.87,9.27
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,33.24,22.35
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,44.67,32.77
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,54.16,41.25
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,60.84,47.06
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,72.51,56.96
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,90.31,71.88
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,107.71,86.03
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,124.85,99.72
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,136.53,108.85
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,148.07,117.78
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,156.89,124.41
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,172.23,136.29
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,180.07,142.0
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,203.44,149.29
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,234.34,166.83
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,265.36,188.57
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,275.8,199.9
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,280.93,207.03
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,343.46,245.92
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,449.24,321.82
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,446.41,327.16
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,403.09,298.37
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,439.61,325.95
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,487.94,361.72
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,508.91,378.15
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,529.09,394.05
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,521.63,389.42
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,494.7,370.88
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,536.77,403.22
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,562.81,424.07
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,701.53,529.42
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,826.77,619.17
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,820.88,616.91
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,810.99,612.75
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,793.22,602.04
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,767.24,585.4
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,725.38,557.03
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,680.76,525.66
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,611.87,475.09
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,541.55,420.8
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,431.16,333.82
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,323.25,236.71
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,160.35,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,11.41,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,21.8,8.46
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,34.18,22.85
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,46.57,34.06
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,56.13,42.56
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,62.49,48.07
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,67.64,52.36
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,72.76,56.48
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,73.0,56.39
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,73.5,56.51
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,81.81,63.14
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,83.95,64.58
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,82.52,63.09
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,81.31,61.79
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,82.32,62.35
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,110.36,68.48
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,167.84,92.55
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,226.27,132.16
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,285.12,179.67
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,343.58,229.58
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,399.93,277.82
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,455.55,324.79
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,508.72,369.51
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,560.02,411.66
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,607.4,448.94
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,652.24,483.25
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,692.72,514.38
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,730.1,542.73
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,761.45,566.4
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,789.23,586.25
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,810.6,601.63
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,828.12,614.54
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,838.12,622.49
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,853.75,634.5
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,850.94,634.9
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,844.09,632.74
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,823.52,620.05
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,799.18,604.59
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,759.61,579.05
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,723.61,554.87
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,656.33,505.55
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,587.83,452.58
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,478.22,366.79
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,371.71,266.38
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,146.67,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,11.02,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,21.05,7.23
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,33.77,22.44
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,46.49,33.96
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,53.25,40.09
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,62.55,48.12
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,67.33,52.09
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,72.1,55.92
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,71.73,55.33
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,71.7,55.01
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,79.89,61.55
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,82.09,63.06
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,81.03,61.87
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,80.14,60.85
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,81.19,61.44
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,108.28,67.44
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,165.9,91.29
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,224.3,130.79
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,283.0,178.14
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,341.3,227.96
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,397.75,276.44
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,453.03,323.28
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,505.39,367.47
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,555.86,409.09
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,602.69,446.08
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,647.0,480.13
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,686.68,511.01
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,723.26,539.07
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,754.19,562.63
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,781.61,582.08
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,802.27,596.69
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,819.11,608.97
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,836.72,622.17
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,841.39,626.66
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,836.44,625.85
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,827.45,622.38
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,806.15,609.09
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,781.09,593.0
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,746.38,569.59
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,703.45,539.26
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,635.36,489.22
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,565.96,435.41
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,453.53,347.13
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,344.43,241.72
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,133.49,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,4.33,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,8.35,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,18.69,9.87
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,29.05,19.12
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,41.35,29.9
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,53.4,40.3
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,61.64,47.25
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,69.81,53.99
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,80.28,62.55
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,90.65,70.91
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,127.35,100.97
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,157.22,124.92
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,151.82,119.89
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,145.35,114.11
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,116.46,90.19
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,108.78,69.09
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,165.28,92.92
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,222.74,131.67
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,279.97,177.4
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,337.02,225.6
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,393.32,272.85
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,446.97,317.68
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,476.13,345.8
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,481.43,353.25
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,559.46,412.61
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,637.23,472.35
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,610.75,452.94
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,538.1,399.51
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,533.66,397.43
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,525.69,392.33
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,558.15,417.85
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,590.66,443.27
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,587.91,442.76
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,582.7,440.73
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,515.51,392.66
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,424.74,326.57
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,402.81,311.65
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,379.36,295.02
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,349.37,273.86
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,337.02,265.08
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,293.29,230.85
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,248.16,194.27
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,188.97,144.94
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,110.47,73.54
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,38.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,9.44,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,18.03,3.68
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,32.65,21.37
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,47.16,34.47
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,60.39,46.14
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,73.36,57.31
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,85.47,67.63
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,97.24,77.47
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,109.04,87.02
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,120.42,96.07
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,133.63,106.51
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,146.17,116.27
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,151.9,120.38
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,157.53,124.42
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,170.52,134.64
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,198.08,146.6
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,183.42,118.09
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,214.37,126.08
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,276.77,176.1
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,332.78,223.92
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,382.67,270.71
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,419.67,304.64
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,446.7,328.32
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,462.55,342.53
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,502.29,372.82
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,539.02,400.64
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,533.65,398.77
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,531.93,399.0
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,597.81,449.41
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,655.45,493.74
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,661.25,499.03
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,663.73,502.2
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,731.0,553.59
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,788.37,595.24
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,708.93,541.11
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,614.8,474.12
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,590.32,457.99
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,563.2,439.22
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,586.48,458.55
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,613.49,478.21
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,542.59,424.33
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,470.33,367.26
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,354.75,274.33
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,244.06,162.08
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,85.41,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
