Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.38,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.76,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.51,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,31.72,21.85
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,59.92,45.92
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,98.97,79.0
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,135.24,109.33
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,150.92,121.89
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,171.41,138.34
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,179.33,144.28
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,189.3,144.49
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,212.45,155.43
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,255.59,181.25
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,289.57,208.07
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,324.15,236.69
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,373.45,271.24
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,442.75,324.55
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,439.15,329.91
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,396.43,301.0
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,510.11,389.74
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,633.9,487.02
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,672.89,518.77
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,708.86,547.97
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,570.25,442.38
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,363.5,280.53
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,332.1,257.05
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,298.07,230.96
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,330.32,257.96
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,383.33,300.83
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,609.49,483.17
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,807.56,635.47
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,791.53,624.31
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,771.95,611.14
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,730.95,581.88
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,687.16,549.3
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,624.93,500.66
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,561.3,447.89
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,445.49,350.92
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,326.58,213.19
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,128.6,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,7.87,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,18.2,1.52
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,27.42,17.83
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,36.79,26.91
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,42.4,32.2
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,48.11,37.32
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,51.92,40.66
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,55.75,43.89
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,58.63,46.11
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,67.96,53.89
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,70.85,56.11
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,73.62,58.2
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,75.5,59.52
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,77.27,60.75
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,78.83,61.81
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,93.9,60.28
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,157.24,85.32
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,220.85,128.84
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,283.36,180.23
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,345.19,234.28
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,405.48,287.2
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,464.31,337.99
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,520.16,385.81
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,573.92,430.65
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,623.56,470.42
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,670.41,506.92
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,713.01,540.13
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,752.33,570.24
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,785.91,595.17
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,815.76,616.04
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,838.9,632.37
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,858.0,646.09
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,869.56,654.84
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,876.96,660.99
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,875.53,662.13
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,870.07,660.67
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,851.68,649.54
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,839.25,642.36
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,801.2,615.97
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,759.96,586.13
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,692.78,535.72
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,623.59,480.53
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,505.5,387.51
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,381.7,231.66
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,162.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,7.47,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,17.27,0.0
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,26.51,17.04
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,35.89,26.13
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,41.92,31.78
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,48.0,37.24
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,52.2,40.83
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,56.4,44.29
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,59.57,46.76
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,69.03,54.62
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,71.9,56.79
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,74.64,58.84
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,77.09,60.52
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,79.42,62.08
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,80.94,63.22
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,94.56,61.58
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,157.57,86.06
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,220.67,128.84
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,282.35,178.77
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,343.44,231.29
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,402.94,283.08
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,460.91,332.78
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,515.93,379.63
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,568.9,423.64
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,618.13,462.79
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,664.59,498.7
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,705.77,530.92
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,743.65,560.16
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,776.45,585.49
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,805.56,606.52
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,827.36,622.34
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,845.14,635.62
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,854.67,643.8
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,860.08,649.42
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,865.54,656.22
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,857.59,653.87
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,837.01,641.49
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,812.55,626.13
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,770.56,597.77
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,725.31,565.58
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,662.23,517.39
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,591.1,459.99
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,470.02,362.2
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,340.73,191.22
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,138.26,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,8.26,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,15.87,0.0
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,28.92,18.73
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,41.88,31.07
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,53.66,41.89
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,65.16,52.21
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,70.54,56.9
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,75.9,61.4
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,96.32,78.87
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,117.87,97.01
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,117.08,95.83
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,119.03,97.04
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,100.71,81.04
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,87.67,69.63
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,121.11,97.57
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,161.63,121.14
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,211.6,152.75
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,246.83,182.72
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,273.83,203.2
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,301.91,225.29
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,330.5,247.79
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,360.85,271.79
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,376.14,285.22
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,389.03,296.43
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,341.27,261.43
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,274.3,210.46
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,376.45,290.57
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,492.68,379.79
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,545.99,421.17
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,618.37,476.23
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,708.12,546.36
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,786.89,606.39
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,778.31,600.71
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,761.09,589.55
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,756.7,587.68
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,748.6,582.93
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,719.78,562.22
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,687.24,538.55
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,642.01,506.77
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,594.1,471.64
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,525.62,418.95
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,455.95,362.33
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,341.04,266.31
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,219.91,109.67
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,80.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,3.93,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,7.6,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,20.23,11.16
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,32.38,22.45
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,46.41,34.97
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,60.29,47.13
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,74.04,58.88
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,87.65,70.23
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,106.31,85.62
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,120.0,96.53
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,132.7,106.61
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,143.51,115.01
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,160.33,128.23
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,171.42,136.65
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,182.61,145.36
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,187.9,142.13
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,209.03,152.92
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,249.8,178.7
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,273.24,197.4
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,293.61,214.32
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,271.52,200.61
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,235.39,175.26
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,281.29,209.56
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,333.05,248.1
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,468.29,348.79
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,613.5,455.94
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,562.13,419.08
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,480.14,358.88
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,463.61,348.71
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,457.11,345.08
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,487.05,368.31
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,500.78,379.92
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,637.13,483.85
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,767.82,578.89
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,756.64,572.84
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,741.64,565.22
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,713.63,547.44
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,682.16,526.77
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,631.35,490.64
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,577.73,451.09
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,494.53,387.74
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,418.88,327.11
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,303.07,231.57
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,174.42,70.42
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,59.01,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.36,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,4.54,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,12.17,4.39
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,19.81,11.54
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,29.03,19.85
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,38.26,28.07
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,48.22,36.77
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,57.84,45.01
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,95.0,76.84
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,126.04,102.83
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,137.83,112.19
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,149.33,121.23
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,158.85,128.55
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,174.85,141.15
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,172.75,139.1
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,172.91,138.97
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,209.47,147.77
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,247.78,173.5
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,282.2,202.14
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,312.56,228.64
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,347.0,255.91
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,383.55,284.91
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,398.72,299.12
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,408.74,308.62
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,448.17,338.98
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,490.89,371.69
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,479.69,364.23
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,450.05,342.96
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,521.63,398.46
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,599.76,457.75
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,694.43,529.68
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,779.67,592.67
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,612.15,471.4
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,399.42,310.22
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,447.12,349.83
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,474.75,373.37
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,449.72,354.89
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,422.9,334.99
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,388.08,309.24
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,351.57,281.23
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,303.98,243.16
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,255.19,202.39
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,181.98,138.8
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,93.6,26.13
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,29.77,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,7.47,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,14.4,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,25.84,15.48
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,39.87,28.81
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,46.76,35.22
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,53.73,41.4
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,58.83,45.73
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,63.92,49.88
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,67.3,52.45
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,70.67,54.94
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,108.31,86.38
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,149.52,120.15
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,159.72,127.89
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,169.56,135.33
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,176.95,140.71
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,185.83,147.27
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,171.14,112.55
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,207.41,122.08
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,263.42,166.3
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,319.26,213.38
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,372.35,258.39
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,426.55,303.72
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,447.25,326.45
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,435.36,321.76
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,436.08,324.19
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,421.95,315.07
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,554.91,415.58
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,686.31,513.23
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,540.69,406.61
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,327.06,245.82
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,298.16,225.81
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,266.98,203.02
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,271.87,207.81
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,277.22,212.91
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,539.73,417.02
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,757.63,574.36
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,732.46,556.56
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,703.88,537.96
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,655.59,504.78
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,604.62,468.11
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,528.77,410.4
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,451.91,348.83
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,329.16,247.81
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,191.11,33.59
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,70.2,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,13.6,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,26.71,15.9
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,39.83,28.59
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,48.24,36.32
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,59.53,46.24
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,65.1,51.05
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,70.65,55.67
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,73.81,58.01
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,77.01,60.3
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,106.89,85.08
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,138.12,110.41
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,110.42,86.8
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,85.02,65.38
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,93.3,72.09
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,99.05,76.65
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,154.4,88.76
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,210.46,124.61
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,265.51,167.46
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,320.52,213.35
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,372.89,257.31
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,427.11,302.43
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,476.84,344.19
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,524.75,383.57
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,569.29,418.71
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,611.48,451.17
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,648.35,479.78
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,687.87,509.44
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,717.25,532.11
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,743.18,552.07
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,761.88,566.71
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,776.75,578.99
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,781.13,583.57
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,781.37,585.55
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,773.05,582.61
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,766.15,580.71
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,741.53,565.5
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,713.49,547.51
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,665.78,513.9
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,615.47,476.95
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,540.84,419.95
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,465.33,359.04
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,341.03,255.13
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,198.35,2.64
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,75.15,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,12.59,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,24.27,13.89
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,35.49,25.08
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,42.31,31.46
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,49.2,37.61
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,53.87,41.61
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,58.55,45.46
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,66.64,52.11
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,69.85,54.48
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,72.46,56.41
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,75.03,58.3
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,76.09,58.9
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,77.16,59.52
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,78.4,60.29
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,91.79,71.14
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,149.73,82.99
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,208.27,120.1
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,266.71,166.18
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,324.7,215.47
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,380.45,263.4
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,435.34,310.12
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,487.68,354.6
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,538.08,396.46
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,584.81,433.69
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,628.99,467.94
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,667.78,498.42
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,703.38,526.04
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,733.41,549.31
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,759.84,568.85
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,779.96,583.19
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,796.23,595.05
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,804.44,601.92
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,817.6,612.38
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,517.15,400.74
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,138.42,104.98
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,480.35,379.66
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,751.82,577.36
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,706.97,544.27
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,666.29,514.92
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,590.07,456.41
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,513.2,393.93
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,383.52,284.16
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,233.06,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,93.07,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,12.59,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,23.85,13.21
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,34.69,24.21
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,40.41,29.62
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,46.31,34.91
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,50.74,38.7
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,59.7,46.26
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,62.32,48.21
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,64.99,50.14
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,99.12,78.72
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,136.97,109.85
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,102.23,80.47
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,80.67,62.21
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,82.43,63.42
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,86.22,66.29
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,144.64,79.21
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,203.26,116.23
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,260.86,161.52
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,318.0,210.15
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,373.3,258.0
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,427.3,304.34
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,478.5,348.18
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,527.74,389.44
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,532.28,395.88
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,497.77,371.66
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,601.3,450.55
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,690.1,518.73
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,591.37,446.43
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,437.38,331.18
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,481.76,366.36
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,511.3,390.22
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,656.27,501.36
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,789.67,597.99
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,782.3,594.54
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,770.96,589.22
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,749.69,575.54
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,720.37,555.72
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,672.71,522.49
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,622.49,485.66
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,542.83,423.87
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,462.19,357.93
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,273.1,201.8
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,37.35,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
