Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,11.8,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,25.18,13.78
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,39.0,27.6
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,47.46,35.4
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,59.0,45.54
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,65.0,50.74
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,70.97,55.74
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,72.13,56.5
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,73.52,57.41
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,76.27,59.44
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,78.99,61.42
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,79.99,61.82
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,87.75,67.83
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,88.65,68.26
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,90.22,69.26
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,145.77,82.09
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,202.39,117.13
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,258.82,160.7
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,315.09,207.56
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,371.34,254.49
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,424.35,298.68
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,427.68,310.03
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,398.36,293.33
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,395.04,292.25
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,393.04,291.44
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,541.06,402.33
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,684.64,508.09
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,714.26,530.36
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,740.5,550.4
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,760.33,565.05
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,784.49,582.84
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,792.67,589.88
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,796.86,594.5
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,791.02,593.28
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,781.22,589.4
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,759.35,575.8
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,733.83,559.24
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,688.14,527.71
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,647.08,497.74
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,572.49,441.2
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,497.27,380.37
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,365.86,265.48
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,210.22,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,11.02,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,21.91,11.13
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,32.48,22.33
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,38.34,27.91
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,48.09,36.59
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,52.95,40.79
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,57.82,44.83
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,60.54,46.9
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,63.3,48.94
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,65.45,50.51
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,67.57,52.05
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,76.68,59.47
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,78.76,60.92
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,80.27,61.92
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,81.7,62.85
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,140.28,76.16
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,199.89,113.12
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,258.8,159.0
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,317.07,208.19
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,373.62,257.12
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,428.57,304.31
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,480.31,348.61
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,530.0,390.26
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,575.16,427.67
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,617.54,462.13
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,656.06,492.9
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,691.41,520.76
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,720.55,542.89
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,746.06,561.53
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,765.1,576.8
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,780.3,589.64
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,794.63,600.88
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,797.02,603.99
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,789.59,601.11
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,778.16,595.46
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,753.28,579.2
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,724.72,559.86
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,683.77,531.16
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,634.99,494.98
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,554.77,432.18
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,474.08,365.38
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,341.41,246.64
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,146.13,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,10.23,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,21.34,9.97
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,35.14,23.96
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,42.98,31.26
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,50.85,38.31
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,55.68,42.53
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,60.55,46.61
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,63.4,48.86
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,66.29,51.08
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,101.76,80.72
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,136.72,109.39
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,130.8,103.94
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,130.14,102.94
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,155.92,123.58
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,184.74,146.38
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,201.87,147.43
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,233.91,167.72
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,258.46,186.12
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,283.4,205.88
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,291.37,214.5
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,292.19,216.93
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,350.93,260.36
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,425.07,316.05
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,433.32,323.33
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,437.01,326.79
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,551.66,414.74
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,667.07,502.94
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,694.53,524.5
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,718.47,543.47
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,627.98,476.57
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,486.02,370.31
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,317.86,244.4
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,128.83,96.04
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,468.79,367.89
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,752.4,578.1
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,726.96,559.45
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,703.59,543.63
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,656.6,509.45
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,607.23,471.88
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,523.85,407.07
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,440.16,338.36
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,309.36,219.2
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,116.2,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,9.44,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,22.88,10.54
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,36.62,25.14
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,45.4,33.3
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,54.24,41.21
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,62.92,48.74
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,68.55,53.47
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,70.76,55.14
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,73.1,56.88
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,75.82,58.89
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,78.52,60.86
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,79.21,61.14
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,86.67,67.05
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,125.98,99.16
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,178.03,141.02
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,161.34,106.55
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,194.24,113.08
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,248.35,154.84
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,302.27,200.13
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,271.93,193.87
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,197.18,147.51
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,283.11,211.71
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,380.59,284.37
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,389.41,291.97
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,395.89,297.81
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,382.5,288.52
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,365.07,275.91
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,531.06,403.53
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,692.89,524.26
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,544.58,415.52
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,353.64,270.94
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,513.79,397.52
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,692.66,531.31
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,675.68,519.62
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,654.88,506.46
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,604.15,470.58
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,559.5,438.48
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,500.61,394.74
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,440.46,348.29
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,330.42,261.1
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,242.73,187.91
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,148.87,101.92
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,13.34,3.48
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,23.67,14.33
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,36.47,25.78
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,49.12,36.97
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,62.31,48.51
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,75.36,59.76
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,82.22,65.4
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,88.98,70.85
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,104.69,83.93
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,120.14,96.64
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,112.07,89.42
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,103.31,81.73
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,131.36,104.82
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,158.13,126.52
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,129.76,97.92
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,96.51,71.71
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,183.83,134.41
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,289.43,210.47
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,192.65,142.36
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,63.23,45.03
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,60.13,42.69
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,57.03,40.22
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,63.62,45.4
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,70.21,50.55
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,119.88,89.79
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,172.18,130.52
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,89.55,66.03
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,9.94,2.4
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,13.38,5.22
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,16.82,8.03
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,14.51,6.18
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,12.21,4.33
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,8.76,1.54
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,15.96,4.82
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,27.71,17.89
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,42.98,31.72
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,58.07,45.2
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,72.15,57.69
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,86.12,69.88
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,97.12,79.14
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,109.85,89.72
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,114.52,93.46
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,114.99,93.59
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,132.87,108.3
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,150.36,122.49
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,140.45,113.89
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,129.73,104.69
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,142.51,109.72
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,156.14,119.94
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,155.07,118.97
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,153.51,117.71
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,176.03,135.04
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,199.89,153.34
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,123.89,93.81
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,43.09,29.31
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,118.27,89.71
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,196.08,151.12
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,190.27,146.6
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,184.12,141.98
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,151.75,116.58
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,118.38,90.13
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,107.27,81.44
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,95.99,72.56
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,82.44,61.78
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,68.78,50.85
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,75.33,56.48
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,82.89,62.96
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,72.17,54.29
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,61.35,45.45
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,49.4,35.62
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,37.51,25.69
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,27.5,17.14
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,17.52,8.56
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,9.88,1.25
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.7
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,11.66
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.48,18.57
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,26.15
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,33.65
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,66.2,52.59
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,86.89,70.29
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,97.12,78.9
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,107.25,87.35
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,123.05,100.37
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,138.55,112.99
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,146.14,118.84
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,153.61,124.57
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,152.11,117.09
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,149.81,114.9
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,112.23,85.04
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,70.97,52.05
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,132.48,100.84
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,194.72,149.24
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,199.23,152.71
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,203.78,156.38
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,226.33,174.08
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,246.87,190.21
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,205.63,158.4
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,169.9,130.57
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,292.9,228.54
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,405.7,316.37
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,256.59,201.27
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,80.87,60.2
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,80.35,60.1
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,79.98,59.97
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,237.68,191.39
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,402.99,324.35
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,350.7,283.45
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,316.39,256.49
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,276.5,224.82
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,235.55,191.23
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,247.48,199.49
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,240.65,190.15
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,147.03,95.42
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,20.45,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,10.27,0.16
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,20.62,11.91
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,33.25,23.46
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,45.61,34.62
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,58.5,46.16
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,71.26,57.42
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,74.18,59.78
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,76.92,61.9
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,84.25,67.95
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,91.51,73.87
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,71.88,56.67
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,49.9,37.55
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,116.93,94.46
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,174.42,142.05
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,194.59,146.3
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,218.5,162.36
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,228.21,171.58
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,234.24,178.43
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,246.13,188.29
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,257.58,197.79
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,148.86,113.94
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,26.11,15.73
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,40.76,27.75
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,55.45,39.73
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,81.92,61.25
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,109.15,83.28
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,76.86,57.25
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,45.32,31.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,29.11,18.4
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,12.99,5.11
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,22.55,13.08
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,32.13,21.08
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,18.31,9.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,15.59,2.1
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,30.99,20.53
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,39.85,29.04
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,51.32,39.44
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,25.75,17.1
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.18,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.32,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.09,0.0
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,6.86,0.34
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,11.45,4.31
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,16.05,8.25
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,55.73,42.33
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,93.53,74.33
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,89.31,67.25
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,84.89,63.46
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,121.47,92.54
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,158.42,121.6
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,162.5,124.49
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,166.63,127.49
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,142.21,108.38
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,116.28,87.95
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,113.97,86.18
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,111.6,84.36
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,79.17,58.49
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,46.9,32.55
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,59.65,42.86
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,72.49,53.18
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,68.52,50.18
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,64.62,47.24
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,82.1,61.57
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,101.52,77.45
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,53.33,38.35
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,9.89,2.57
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,8.74,1.64
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,7.59,0.69
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,251.57,207.25
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,482.89,386.99
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,395.17,314.66
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,309.22,241.3
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,190.39,114.62
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,28.19,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.21,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,14.46,6.47
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,24.43,15.58
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,34.43,24.63
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,44.9,34.02
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,55.18,43.1
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,53.24,41.36
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,50.61,38.95
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,68.43,54.4
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,85.36,68.91
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,105.53,85.92
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,125.1,102.19
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,137.79,112.69
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,150.26,122.97
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,148.13,115.32
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,145.37,113.0
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,117.34,90.39
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,86.66,65.57
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,128.2,99.08
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,170.56,132.99
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,183.4,143.21
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,197.02,154.16
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,177.96,139.12
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,157.54,122.9
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,171.84,134.6
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,187.11,147.09
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,165.8,129.85
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,143.56,111.83
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,124.78,96.83
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,105.59,81.39
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,95.55,73.39
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,85.38,65.23
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,157.9,126.6
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,231.27,188.13
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,207.4,168.75
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,182.79,148.62
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,153.95,124.78
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,124.13,99.52
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,88.45,68.5
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,42.21,28.66
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,21.89,7.59
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,3.93,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,7.97,1.48
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,9.88,3.2
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,18.28,10.7
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,26.72,18.14
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,41.73,31.36
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,56.82,44.53
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,70.74,56.57
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,83.98,67.93
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,89.09,72.19
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,94.15,76.41
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,53.06,38.67
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,45.74,32.46
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,81.46,61.89
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,81.17,61.46
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,80.86,61.07
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,105.45,81.11
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,130.48,101.41
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,105.29,80.98
