Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,79.52,60.0
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,79.55,60.1
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,79.6,60.21
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,82.46,62.52
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,85.43,64.93
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,61.15,45.09
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,25.65
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,55.29,40.48
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,74.05,56.16
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,52.55,38.41
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,32.09,21.38
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,27.47,17.55
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,22.86,13.69
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,18.65,10.14
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,14.44,6.55
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,10.24,2.92
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,8.75,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,17.55,9.18
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,29.63,20.46
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,41.34,31.19
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,53.61,42.35
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,65.76,53.24
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,86.95,71.81
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,109.33,91.08
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,119.02,99.23
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,131.87,110.06
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,144.96,120.78
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,152.43,126.6
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,156.51,129.51
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,154.78,127.52
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,175.37,133.79
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,216.3,158.25
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,243.46,181.31
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,260.03,197.27
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,266.18,204.06
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,266.25,205.61
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,213.52,165.89
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,148.63,115.23
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,297.61,232.85
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,454.39,353.33
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,448.81,350.07
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,437.86,342.89
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,366.82,288.96
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,285.68,225.45
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,247.0,195.35
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,190.98,150.77
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,393.18,316.91
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,575.1,460.61
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,467.09,377.23
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,357.25,290.88
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,332.35,272.16
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,306.04,251.44
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,273.18,224.87
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,255.99,209.7
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,209.19,169.37
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,160.65,125.66
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,71.2,33.08
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,6.45,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,12.93,5.25
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,21.74,13.53
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,30.57,21.61
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,39.82,29.99
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,48.82,38.01
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,77.21,62.98
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,102.72,84.99
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,82.35,66.87
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,59.14,46.38
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,35.99,25.91
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,12.98,5.69
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,45.28,33.65
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,77.26,60.87
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,88.14,66.64
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,99.13,75.27
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,176.95,131.19
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,274.58,202.47
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,295.68,220.99
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,311.47,235.23
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,317.78,242.12
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,320.26,245.54
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,440.14,336.54
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,570.95,435.87
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,607.77,465.62
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,641.61,493.14
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,670.2,516.37
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,695.43,536.85
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,683.55,528.48
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,654.66,507.85
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,436.16,344.62
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,199.68,156.29
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,184.67,145.6
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,153.83,121.44
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,135.49,106.78
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,116.84,91.59
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,94.75,73.32
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,72.27,54.37
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,52.22,37.38
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,30.29,18.61
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,12.97,0.59
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,12.6,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,25.66,15.77
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,33.05,23.47
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,40.55,30.55
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,45.8,35.43
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,51.07,40.15
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,59.11,47.1
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,62.87,50.14
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,65.67,52.36
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,68.45,54.53
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,70.65,56.18
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,72.81,57.79
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,74.19,58.85
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,75.57,59.91
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,111.49,65.24
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,168.49,96.66
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,229.67,143.01
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,284.15,189.14
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,336.51,235.41
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,388.06,281.1
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,437.6,325.07
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,485.35,366.57
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,528.51,403.65
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,569.15,437.83
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,605.95,468.29
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,639.79,495.85
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,445.87,351.07
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,169.28,131.34
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,103.46,79.24
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,40.63,27.97
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,87.49,66.74
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,142.72,111.93
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,128.97,101.04
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,115.06,90.01
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,100.26,78.01
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,85.21,65.64
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,69.06,52.28
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,52.37,38.23
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,36.82,24.93
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,20.63,10.95
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,10.28,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,12.98,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,25.95,15.84
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,37.5,27.36
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,47.09,36.35
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,53.13,41.97
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,59.18,47.39
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,70.94,57.69
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,79.31,64.82
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,77.13,62.49
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,73.12,58.58
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,74.94,59.76
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,83.11,66.37
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,84.57,67.31
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,86.05,68.28
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,144.22,97.16
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,205.52,142.05
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,235.07,154.78
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,283.6,186.9
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,336.58,232.53
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,388.34,277.11
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,437.03,319.18
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,483.99,359.02
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,527.22,394.43
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,568.15,427.18
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,604.19,456.08
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,637.23,482.2
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,664.05,504.36
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,687.43,523.87
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,703.88,537.45
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,716.52,547.96
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,715.16,548.13
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,705.64,542.78
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,691.84,535.05
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,674.2,524.44
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,636.04,498.11
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,594.07,468.24
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,534.68,424.2
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,471.55,375.25
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,380.96,302.4
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,292.32,224.9
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,154.27,53.17
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,13.33,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,26.62,16.04
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,38.37,27.85
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,47.93,36.74
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,54.72,43.0
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,61.48,49.02
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,65.01,51.92
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,68.61,54.76
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,71.58,57.1
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,74.55,59.4
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,75.75,60.03
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,83.36,66.13
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,84.82,67.08
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,86.3,68.05
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,116.36,70.44
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,171.24,98.74
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,226.15,139.14
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,280.88,184.91
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,332.62,229.6
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,386.74,276.44
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,436.18,320.01
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,483.78,361.15
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,527.96,397.99
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,569.74,431.89
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,606.75,462.25
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,640.8,489.74
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,669.14,511.59
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,694.1,530.56
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,718.62,549.34
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,733.44,560.13
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,740.85,566.16
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,744.35,569.61
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,737.05,565.56
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,725.86,558.63
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,702.01,541.68
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,674.59,521.57
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,631.33,490.79
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,580.11,452.02
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,498.33,387.57
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,416.79,315.14
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,216.68,63.21
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,9.83,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,22.95,12.79
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,29.55,20.13
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,36.3,26.47
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,40.71,30.59
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,45.2,34.61
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,48.66,37.52
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,57.38,44.95
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,60.16,47.17
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,62.85,49.28
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,65.29,51.05
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,67.64,52.71
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,69.45,53.9
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,71.17,55.01
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,102.37,57.37
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,161.45,86.25
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,219.76,127.98
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,277.55,175.29
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,334.35,224.04
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,389.59,271.51
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,441.51,316.11
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,491.48,358.09
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,537.84,396.46
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,581.58,431.88
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,620.92,462.93
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,657.16,490.98
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,687.71,513.42
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,714.74,532.87
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,734.78,548.45
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,750.99,560.92
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,758.98,566.87
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,763.05,570.3
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,757.52,566.67
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,756.48,566.03
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,733.35,550.68
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,706.65,532.38
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,660.21,500.14
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,610.93,463.72
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,526.83,399.21
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,441.65,324.82
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,232.49,51.72
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,10.23,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,23.77,13.0
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,31.15,21.28
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,38.66,28.27
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,43.36,32.64
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,48.12,36.89
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,51.84,40.08
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,55.55,43.17
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,58.31,45.29
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,67.27,52.69
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,69.96,54.62
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,72.55,56.44
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,74.61,57.94
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,76.58,59.36
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,105.56,61.17
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,163.98,89.28
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,221.81,130.76
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,279.23,178.35
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,334.44,226.42
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,388.53,273.99
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,440.34,319.82
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,490.28,363.3
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,536.43,402.99
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,580.0,439.79
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,619.2,472.45
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,655.33,502.17
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,685.5,527.16
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,712.13,549.23
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,731.6,565.97
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,747.23,579.11
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,755.11,585.84
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,766.85,595.48
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,760.69,592.44
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,750.58,586.42
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,727.12,569.17
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,700.01,548.55
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,651.12,512.87
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,599.34,472.67
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,513.13,403.4
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,437.89,332.38
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,224.91,36.17
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,11.8,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,22.47,11.67
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,36.6,26.01
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,50.48,38.71
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,64.59,51.43
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,78.36,63.62
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,91.41,74.79
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,104.1,85.4
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,116.09,95.38
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,127.71,104.9
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,137.47,112.74
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,146.92,120.25
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,103.56,83.09
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,77.61,60.77
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,104.07,61.91
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,161.93,89.53
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,218.9,130.8
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,275.33,178.42
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,330.59,227.67
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,384.23,276.03
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,434.38,321.6
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,482.49,364.71
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,526.78,403.21
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,568.48,438.68
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,605.17,470.14
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,638.67,498.49
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,666.97,521.48
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,691.73,541.34
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,709.01,556.98
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,722.47,568.59
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,734.41,578.26
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,735.5,579.97
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,726.48,573.64
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,713.55,564.28
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,683.94,542.39
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,650.66,517.09
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,604.67,482.68
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,550.83,439.99
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,455.46,361.63
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,360.62,275.05
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,186.98,15.18
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,12.98,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,24.39,12.33
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,36.14,25.04
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,47.79,35.71
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,55.63,43.0
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,63.44,50.1
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,67.98,54.1
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,69.53,55.38
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,72.81,58.23
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,76.09,61.06
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,39.02,28.59
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,19.11,11.07
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,32.18,22.43
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,59.22,43.66
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,85.39,65.18
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,110.25,85.41
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,135.4,105.77
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,156.9,122.7
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,179.67,140.64
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,235.1,184.14
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,303.15,238.13
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,352.91,277.61
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,418.55,330.07
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,530.5,420.48
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,638.61,508.51
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,491.54,394.33
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,280.48,223.58
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,259.69,208.05
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,237.19,190.58
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,202.47,162.49
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,151.89,121.01
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,459.17,381.17
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,714.82,587.37
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,695.61,573.27
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,673.05,556.77
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,621.34,515.22
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,567.17,469.42
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,490.1,402.22
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,413.27,324.33
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,211.92,2.96
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,9.05,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,21.29,10.4
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,28.45,19.8
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,35.78,27.04
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,40.73,31.78
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,45.72,36.38
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,53.23,43.11
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,57.13,46.42
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,60.38,49.16
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,63.52,51.75
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,66.05,53.78
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,68.48,55.7
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,70.35,57.11
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,72.12,58.44
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,96.05,58.75
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,157.75,87.42
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,218.68,132.08
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,279.05,184.13
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,338.17,238.04
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,395.83,291.18
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,450.33,341.7
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,502.78,389.54
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,551.08,432.17
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,596.63,471.36
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,638.13,507.09
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,676.4,539.48
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,708.88,567.0
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,737.69,591.27
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,759.74,609.21
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,777.82,623.22
