Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,21.31,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,27.18,17.09
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,32.4,23.26
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,38.1,28.85
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,43.89,34.31
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,47.06,37.15
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,50.32,39.95
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,58.06,46.78
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,61.3,49.48
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,63.28,51.03
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,65.19,52.5
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,67.18,54.02
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,69.08,55.47
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,70.13,56.17
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,127.25,69.03
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,187.04,106.55
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,246.45,154.19
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,304.62,205.47
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,361.66,257.17
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,415.85,307.05
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,468.12,354.55
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,516.66,398.08
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,562.62,438.46
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,604.47,474.67
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,643.21,507.61
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,676.04,534.6
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,705.24,558.29
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,728.43,579.24
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,747.73,596.09
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,758.0,604.77
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,764.22,610.61
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,760.52,609.21
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,752.91,604.73
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,732.0,588.76
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,715.12,574.93
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,669.33,540.34
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,620.57,500.77
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,532.92,426.6
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,444.63,332.14
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,222.88,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,6.69,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,14.07,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,23.32,13.8
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,32.67,23.59
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,38.53,29.37
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,48.2,38.39
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,53.02,42.74
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,57.82,46.92
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,61.24,49.74
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,64.63,52.47
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,67.08,54.31
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,69.49,56.09
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,71.06,57.23
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,72.63,58.36
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,73.74,59.1
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,132.25,76.57
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,187.87,110.88
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,243.28,154.78
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,296.9,201.62
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,349.68,249.2
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,400.06,295.5
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,448.7,339.76
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,493.84,379.69
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,536.62,416.66
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,574.74,449.93
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,609.87,480.18
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,639.58,505.76
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,665.9,528.33
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,690.76,549.31
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,706.74,563.57
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,715.11,571.16
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,719.53,575.65
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,713.06,571.89
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,702.63,564.93
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,676.49,545.9
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,646.63,523.18
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,601.64,488.1
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,548.53,444.36
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,457.11,367.51
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,366.32,274.53
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,184.38,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.51,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.75
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.21,16.65
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,36.59,27.28
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,47.85,37.73
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,59.0,47.86
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,70.04,57.71
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,85.8,71.61
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,101.26,85.03
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,116.58,98.15
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,134.17,113.08
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,137.82,115.77
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,141.19,118.22
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,140.96,117.38
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,150.16,118.53
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,150.63,118.71
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,150.08,118.34
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,117.63,91.78
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,82.18,62.67
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,118.26,92.41
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,155.41,122.9
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,105.06,81.75
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,53.04,38.77
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,62.72,46.89
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,72.45,55.04
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,121.03,95.51
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,173.88,139.19
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,307.11,250.69
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,441.12,360.44
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,264.55,217.73
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,51.39,37.85
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,45.97,33.53
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,40.56,29.06
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,34.77,24.16
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,29.0,19.22
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,23.24,14.26
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,17.5,9.24
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,12.15,4.52
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.4,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,3.78,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,6.82,0.41
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,9.86,3.29
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,12.91,6.17
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,16.35,9.35
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,19.8,12.49
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,46.74,37.02
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,72.06,59.82
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,81.34,68.01
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,90.52,76.06
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,60.7,49.19
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,27.54,19.26
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,61.9,50.1
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,94.16,75.17
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,104.83,84.11
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,115.69,93.2
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,125.7,101.33
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,136.12,109.79
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,89.59,70.66
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,40.69,29.19
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,30.29,20.32
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,19.91,11.44
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,31.81,21.67
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,43.75,31.92
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,45.67,33.6
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,47.58,35.3
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,32.15,22.11
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,16.79,8.89
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,56.82,43.5
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,102.96,83.17
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,93.08,74.85
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,83.1,66.43
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,71.52,56.53
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,59.77,46.36
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,47.25,35.47
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,34.41,24.14
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,23.3,14.18
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,4.52
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.1,2.57
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,12.15,5.43
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,15.59,8.59
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,19.03,11.72
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,25.55,17.63
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,32.09,23.52
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,55.26,44.28
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,76.98,63.48
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,54.5,43.29
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,30.61,21.84
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,30.62,21.81
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.63
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,58.44,44.29
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,85.55,67.18
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,93.47,73.77
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,101.52,80.48
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,125.3,100.31
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,149.98,120.84
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,151.02,121.78
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,152.06,122.77
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,120.25,96.33
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,87.53,68.89
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,72.08,55.8
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,56.86,42.88
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,132.44,107.47
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,215.1,177.28
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,244.75,203.5
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,291.92,244.3
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,277.14,232.93
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,261.28,220.56
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,238.62,201.69
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,214.75,181.4
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,184.64,155.45
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,153.06,127.53
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,112.3,90.51
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,55.53,38.48
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,24.37,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,6.82,0.0
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,11.39,4.45
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,17.5,10.21
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,23.63,15.97
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,29.39,21.29
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,35.16,26.53
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,54.98,44.52
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,73.33,60.98
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,56.03,45.25
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,36.73,27.74
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,63.81,52.06
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,88.55,73.96
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,74.85,61.5
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,59.97,45.84
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,34.11,23.71
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,8.41,1.59
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,76.67,59.83
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,142.37,114.65
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,97.06,76.79
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,49.18,36.45
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,106.04,84.38
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,164.7,132.9
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,239.98,195.01
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,328.79,267.56
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,208.57,170.37
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,85.55,67.25
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,121.34,97.91
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,160.95,131.49
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,189.43,155.78
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,207.58,171.49
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,192.71,159.74
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,177.3,147.4
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,410.3,347.91
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,602.01,503.01
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,548.25,457.28
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,491.91,408.95
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,411.07,337.53
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,330.88,252.19
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,167.51,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,11.02,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,20.4,9.85
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,29.46,20.45
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,38.02,28.79
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,44.11,34.7
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,47.92,38.28
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,51.8,41.79
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,60.66,49.72
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,81.25,68.14
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,89.46,75.23
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,97.59,82.17
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,105.3,88.68
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,112.92,95.05
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,113.73,95.41
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,115.05,91.93
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,105.41,83.71
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,94.94,74.83
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,119.49,95.05
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,144.75,115.71
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,136.71,109.11
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,127.93,101.88
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,129.05,102.65
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,130.21,103.46
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,105.53,83.03
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,80.36,62.12
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,93.81,73.47
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,107.93,85.39
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,104.47,82.79
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,101.05,80.23
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,73.62,57.21
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,47.52,35.12
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,42.49,30.97
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,37.47,26.78
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,308.57,264.53
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,549.9,464.39
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,488.83,412.43
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,429.91,361.42
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,334.83,277.84
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,241.86,185.46
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,121.56,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,10.23,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,21.41,10.34
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,32.25,23.1
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,39.52,30.36
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,46.82,37.35
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,51.86,42.0
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,56.89,46.47
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,60.27,49.4
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,63.66,52.27
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,71.94,59.49
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,74.92,61.88
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,92.34,77.06
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,131.77,111.26
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,138.0,116.15
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,146.05,116.8
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,174.14,133.76
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,226.53,169.83
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,253.46,192.3
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,279.69,214.81
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,293.98,228.26
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,307.01,240.35
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,336.79,264.7
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,363.5,286.59
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,368.73,292.12
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,360.92,287.38
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,409.8,327.28
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,450.97,361.06
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,557.83,445.28
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,660.96,524.15
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,596.68,473.83
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,512.32,409.26
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,496.55,398.98
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,478.1,385.57
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,452.32,365.62
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,424.15,343.2
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,382.42,312.36
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,339.14,278.04
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,271.96,221.05
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,205.08,154.82
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,103.22,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,19.17,8.23
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,32.27,23.28
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,46.11,36.74
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,59.75,49.82
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,72.64,61.94
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,84.15,72.55
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,96.0,83.44
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,106.37,92.83
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,100.16,86.78
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,95.56,82.22
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,112.63,97.58
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,129.25,112.42
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,145.01,126.42
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,168.83,137.38
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,177.14,144.36
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,173.3,143.36
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,210.07,171.83
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,256.48,209.52
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,289.02,236.89
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,331.21,273.38
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,341.17,284.51
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,339.94,285.62
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,310.01,261.84
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,262.93,222.41
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,257.91,218.42
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,251.95,213.54
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,237.33,201.52
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,221.42,188.27
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,168.79,142.8
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,103.89,85.88
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,94.03,77.61
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,84.09,69.12
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,72.52,58.97
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,60.79,48.55
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,48.3,37.39
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,35.47,25.79
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,24.07,15.32
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,13.71,5.45
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,6.84,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,9.44,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,19.48,8.05
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,29.3,20.79
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,36.0,27.71
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,42.77,34.41
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,60.88,51.47
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,81.28,70.4
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,92.98,81.03
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,104.42,91.24
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,109.15,95.19
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,110.14,95.69
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,125.9,109.53
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,144.38,125.62
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,150.66,130.7
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,162.04,132.4
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,182.97,145.9
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,216.05,170.05
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,240.2,189.4
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,266.18,210.97
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,289.3,231.04
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,317.61,255.37
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,354.85,285.77
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,396.64,319.96
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,405.52,328.77
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,410.95,334.49
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,398.29,325.05
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,368.41,301.77
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,315.76,260.07
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,243.35,201.06
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,246.41,204.98
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,249.68,208.72
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,235.29,197.82
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,220.2,186.16
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,452.88,384.29
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,638.83,530.3
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,595.09,493.84
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,542.63,450.63
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,453.85,374.53
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,365.32,283.61
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,185.43,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
