Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,244.5,161.19
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,299.69,210.33
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,349.0,256.19
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,396.91,300.76
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,340.52,267.44
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,231.09,185.17
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,224.28,180.49
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,215.99,174.19
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,225.07,181.8
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,235.0,190.11
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,455.34,372.05
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,658.86,533.14
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,661.97,535.99
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,660.47,536.67
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,658.63,536.31
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,649.83,530.43
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,629.84,514.72
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,606.49,495.8
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,561.24,461.28
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,513.29,422.63
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,435.19,357.53
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,356.93,284.3
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,187.44,58.12
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,12.61,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,25.73,16.14
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,33.15,24.1
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,40.64,31.35
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,45.15,35.6
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,49.72,39.74
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,57.72,46.82
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,61.56,50.03
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,64.06,51.97
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,66.57,53.87
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,68.54,55.38
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,70.49,56.88
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,108.44,89.65
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,156.95,123.83
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,179.16,137.12
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,203.33,154.52
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,223.84,170.87
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,244.27,187.87
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,286.9,219.33
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,343.31,263.27
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,354.49,275.25
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,364.86,285.74
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,463.05,363.88
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,558.0,440.4
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,512.7,407.29
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,423.91,338.71
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,428.78,344.36
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,431.85,348.16
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,377.88,305.68
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,303.48,246.15
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,290.3,236.77
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,276.0,226.09
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,457.66,377.31
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,614.67,500.31
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,570.23,464.97
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,523.14,426.93
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,445.13,362.07
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,366.86,289.63
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,192.99,69.79
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,13.0,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,26.43,16.53
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,34.15,24.85
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,41.94,32.36
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,47.13,37.3
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,52.38,42.13
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,55.86,45.23
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,59.37,48.25
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,67.07,54.87
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,69.85,57.01
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,71.73,58.44
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,73.61,59.86
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,74.7,60.58
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,82.77,67.43
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,136.16,78.82
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,189.87,115.35
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,244.89,160.12
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,295.46,204.8
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,345.56,251.35
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,394.22,296.62
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,439.46,337.95
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,482.47,376.42
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,521.45,411.46
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,557.75,443.56
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,588.46,470.66
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,615.97,494.73
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,642.8,517.69
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,661.78,534.42
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,670.71,543.22
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,675.62,548.38
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,671.92,546.5
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,664.33,541.49
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,641.22,523.48
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,619.91,506.23
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,575.95,472.43
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,529.34,434.6
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,448.5,366.43
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,367.26,291.39
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,194.3,80.75
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,9.14,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,18.33,9.52
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,31.07,21.81
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,43.61,33.46
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,56.67,45.41
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,69.57,57.03
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,81.16,67.29
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,92.64,77.27
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,102.76,85.72
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,112.76,93.94
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,121.42,101.06
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,129.96,108.01
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,137.15,113.76
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,144.57,119.68
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,131.55,103.15
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,114.98,89.89
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,125.59,98.27
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,136.61,106.93
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,138.72,108.6
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,140.84,110.32
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,211.82,166.42
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,297.06,233.69
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,285.1,225.16
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,260.08,206.05
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,204.15,161.44
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,134.95,105.22
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,136.13,106.47
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,137.7,107.98
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,94.18,72.55
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,52.16,37.92
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,46.74,33.59
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,41.33,29.2
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,295.97,245.52
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,517.0,420.62
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,466.58,378.9
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,414.44,336.07
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,337.31,271.58
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,260.91,203.35
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,139.53,61.58
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,12.59,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,25.14,14.44
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,36.24,25.43
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,45.41,33.88
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,51.11,39.1
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,56.85,44.16
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,60.82,47.65
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,64.81,51.07
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,66.57,52.39
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,68.41,53.75
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,102.95,83.08
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,140.42,114.41
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,145.16,117.92
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,155.63,126.26
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,145.3,110.8
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,128.89,98.93
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,105.29,79.78
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,79.81,59.14
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,96.38,72.46
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,113.22,85.94
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,112.58,85.42
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,111.9,84.91
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,136.7,104.81
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,163.13,126.0
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,105.17,79.61
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,47.58,33.08
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,49.88,35.11
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,52.19,37.14
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,31.74,20.47
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,11.43,3.78
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,10.28,2.87
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,9.13,1.94
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,284.5,234.44
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,539.11,436.67
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,488.57,396.23
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,431.79,350.46
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,349.78,281.9
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,268.91,209.9
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,144.17,69.25
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,11.78,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,23.97,13.31
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,31.38,21.13
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,38.87,28.05
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,44.13,32.85
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,49.42,37.51
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,74.14,59.02
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,99.79,81.14
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,109.23,88.94
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,116.54,94.82
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,127.3,103.78
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,137.81,112.47
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,128.53,104.19
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,123.08,99.21
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,93.59,70.74
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,59.98,43.41
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,55.73,39.83
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,51.49,36.27
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,41.06,27.79
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,30.66,19.34
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,48.79,33.99
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,66.99,48.61
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,68.53,49.88
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,70.08,51.17
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,114.38,86.94
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,162.1,125.27
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,128.78,98.92
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,94.61,71.59
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,366.32,295.66
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,615.06,492.28
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,604.09,484.68
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,589.24,474.74
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,543.99,439.85
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,502.96,407.29
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,450.01,365.51
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,395.37,320.68
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,308.26,247.3
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,208.14,161.18
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,107.92,54.32
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,12.6,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,25.54,14.4
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,33.64,23.01
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,41.8,30.6
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,46.57,34.99
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,51.44,39.28
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,54.93,42.25
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,58.44,45.15
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,64.3,50.01
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,65.44,50.76
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,98.75,78.82
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,138.82,112.06
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,99.27,78.55
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,76.77,59.43
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,150.11,98.34
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,202.0,147.38
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,220.38,162.08
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,236.53,175.81
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,267.74,199.09
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,307.97,230.14
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,325.36,245.49
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,341.09,259.31
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,344.44,263.42
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,352.73,271.02
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,477.02,367.62
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,599.11,461.45
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,619.17,478.08
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,635.68,492.27
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,642.95,498.6
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,649.87,504.3
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,644.71,501.21
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,635.83,494.67
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,609.53,474.52
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,579.63,451.22
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,532.55,416.09
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,482.62,377.3
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,398.89,311.47
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,314.48,240.37
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,167.77,91.95
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,9.14,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,18.29,8.91
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,32.29,22.37
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,46.06,35.02
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,59.76,47.48
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,73.33,59.66
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,83.6,68.61
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,95.02,78.39
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,105.83,87.48
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,116.4,96.22
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,96.72,78.86
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,69.54,55.11
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,73.97,58.73
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,78.36,62.27
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,131.56,97.27
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,206.12,147.9
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,236.79,171.02
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,268.54,196.71
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,262.99,198.7
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,241.14,186.18
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,271.18,209.9
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,301.61,234.05
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,230.9,180.26
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,149.96,116.51
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,152.0,118.5
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,154.34,120.57
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,209.08,165.25
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,259.84,206.31
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,222.21,176.45
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,181.9,144.19
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,168.44,133.75
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,141.09,111.82
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,348.06,284.0
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,537.41,431.9
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,482.57,388.08
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,431.87,347.52
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,355.55,284.98
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,279.86,219.24
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,172.92,101.87
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,27.74,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,11.02,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,20.98,10.71
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,35.44,24.56
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,49.51,37.22
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,63.63,49.75
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,77.5,61.85
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,90.24,72.75
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,102.73,83.23
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,114.13,92.63
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,125.28,101.69
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,135.07,109.71
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,144.59,117.47
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,151.5,122.78
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,152.87,123.46
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,173.39,129.79
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,196.53,145.73
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,227.86,163.53
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,277.01,197.41
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,301.37,221.1
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,320.76,240.25
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,381.45,286.07
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,455.27,343.42
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,437.45,334.39
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,396.84,305.78
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,372.95,288.83
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,330.7,257.0
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,324.6,253.19
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,316.93,247.96
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,355.83,280.3
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,412.04,325.54
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,520.13,411.72
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,622.0,490.9
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,600.23,473.25
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,575.03,453.22
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,529.89,419.95
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,481.79,382.79
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,408.8,324.49
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,334.84,261.12
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,214.33,131.97
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,55.16,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,11.8,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,22.73,12.49
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,35.12,25.18
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,47.2,36.57
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,58.17,46.8
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,68.82,56.57
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,80.39,67.01
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,90.88,76.35
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,101.24,85.29
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,111.26,93.84
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,121.85,102.97
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,132.01,111.68
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,145.35,122.91
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,154.07,130.04
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,174.86,136.15
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,197.72,152.61
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,226.51,171.91
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,267.27,202.93
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,306.38,234.26
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,352.75,273.24
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,319.26,253.62
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,255.67,205.71
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,260.45,210.41
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,264.88,214.7
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,263.87,214.52
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,262.15,213.74
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,259.29,212.09
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,255.96,210.03
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,397.09,330.26
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,534.93,445.63
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,629.86,524.99
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,711.65,591.01
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,695.76,578.21
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,676.03,562.32
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,636.81,531.0
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,594.2,495.75
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,521.37,433.11
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,457.16,372.47
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,257.16,173.13
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.18,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,4.16,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,6.06,0.0
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,7.96,1.62
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,9.87,3.38
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,11.78,5.13
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,13.7,6.87
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,56.03,45.14
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,93.74,78.52
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,101.51,85.16
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,109.18,91.73
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,99.29,82.69
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,88.79,73.19
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,130.57,103.89
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,178.35,141.72
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,165.91,132.46
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,148.88,119.58
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,183.29,147.17
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,223.21,179.46
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,198.96,160.49
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,165.9,133.85
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,140.04,112.63
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,112.81,90.02
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,123.48,99.1
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,134.81,108.71
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,124.67,100.56
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,114.28,92.17
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,86.11,68.44
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,58.36,44.84
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,52.93,40.28
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,47.51,35.68
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,41.33,30.39
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,35.16,25.05
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,29.0,19.71
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,22.86,14.3
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,16.74,8.81
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,10.63,3.32
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,6.06,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
